Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.22
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.63
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.87
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-04 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,20.5
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,18.93
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,25.08
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,62.4
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.69
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.46
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,13.57
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,N Current (RMS),A,35.4
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.68
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.51
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-04 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,19.37
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,25.51
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,26.28
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,57.8
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
604495,Norton Tenby,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.93
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,12.18
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,55.7
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.11
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.74
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.88
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.99
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-04 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,19.12
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,18.32
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,25.24
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,64.3
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
604495,Norton Tenby,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.3
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.07
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.23
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,N Current (RMS),A,56.1
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.0
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.54
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-04 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,19.07
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,22.61
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,33.88
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,85.4
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.99
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.94
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.82
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,N Current (RMS),A,42.6
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.15
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.37
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.59
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.45
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-04 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,18.3
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,19.24
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,30.21
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,75.3
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
604495,Norton Tenby,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.39
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.08
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.33
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.13
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.76
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.43
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.9
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-04 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,20.73
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,26.9
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,28.19
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,63.6
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
604495,Norton Tenby,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.68
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.01
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.02
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,N Current (RMS),A,36.2
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,62.9
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.15
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,9.25
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.0
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-04 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,27.3
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,31.27
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,32.64
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,60.1
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
604495,Norton Tenby,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.99
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.16
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.3
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.32
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,87.0
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.88
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.03
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.79
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.35
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.4
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-04 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,26.81
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,24.88
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,36.12
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,79.0
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
604495,Norton Tenby,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.94
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.62
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.14
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.58
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,91.7
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.92
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.33
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.72
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.99
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-04 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,27.77
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,29.14
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,39.79
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,87.0
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
604495,Norton Tenby,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.64
