Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,13.61
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.9
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.07
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.75
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.42
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.22
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-04 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,29.93
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,29.2
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,35.3
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,69.2
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
604495,Norton Tenby,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.8
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.74
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.93
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,19.88
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,88.2
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.75
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.56
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,10.43
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-04 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.13
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,36.15
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,36.74
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,72.9
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
604495,Norton Tenby,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,157.2
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.86
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.2
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.19
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.86
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,N Current (RMS),A,47.7
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.12
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.61
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,N Current (RMS),A,22.9
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.75
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.25
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.24
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.86
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.19
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-04 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,24.65
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,32.1
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,37.41
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,81.0
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
604495,Norton Tenby,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.36
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.57
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.13
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,N Current (RMS),A,58.8
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,99.9
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.65
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.35
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.5
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.17
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.7
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.04
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-04 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,28.01
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,29.0
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,40.79
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,90.5
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
604495,Norton Tenby,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.7
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.82
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.68
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.99
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.75
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.56
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,11.35
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.63
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,N Current (RMS),A,36.4
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,16.27
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,9.03
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,N Current (RMS),A,42.2
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-04 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,28.61
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,40.91
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,41.62
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,84.5
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,174.8
604495,Norton Tenby,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.93
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.73
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.4
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,5.29
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.86
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.11
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.48
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,N Current (RMS),A,36.0
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.7
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,10.3
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-04 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,34.02
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,41.47
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,80.5
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,126.7
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
604495,Norton Tenby,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.09
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.37
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.95
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,N Current (RMS),A,44.7
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,6.2
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,11.06
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.93
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,18.06
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.02
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,11.81
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-04 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,40.4
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,30.63
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,41.88
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,83.0
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,168.9
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
604495,Norton Tenby,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.1
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.13
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.43
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.22
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.18
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,57.5
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.98
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.35
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.05
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,12.55
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.2
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.11
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-04 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,31.56
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,30.86
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,44.52
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,92.2
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
604495,Norton Tenby,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,188.7
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.5
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.16
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,N Current (RMS),A,82.2
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,115.0
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.23
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.16
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.24
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.0
