Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.65
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.55
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.21
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-04 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,26.0
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,26.79
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,44.73
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,107.1
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
604495,Norton Tenby,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,189.5
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.29
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.27
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.25
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,N Current (RMS),A,62.9
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.67
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.27
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.61
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.57
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.04
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.16
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-04 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,23.63
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,24.47
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,40.71
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,101.0
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
604495,Norton Tenby,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.06
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.33
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.2
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.88
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,N Current (RMS),A,45.5
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.86
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.69
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.84
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.69
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.69
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.09
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-04 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,24.62
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,25.8
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,41.32
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,100.2
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
604495,Norton Tenby,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.4
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.12
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.7
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.45
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.87
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,N Current (RMS),A,46.9
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,81.8
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,9.7
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.85
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.32
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,N Current (RMS),A,40.0
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.14
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.8
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.95
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-04 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,25.39
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,27.77
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,46.69
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,114.9
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,198.2
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.68
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.87
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.61
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.96
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,N Current (RMS),A,43.3
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,12.08
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.28
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,N Current (RMS),A,42.3
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.86
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.66
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.35
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-04 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,26.45
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,32.39
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,33.24
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,70.6
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
604495,Norton Tenby,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.91
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.88
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.3
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.45
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.62
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.5
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.17
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.79
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-04 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,24.7
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,26.81
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,32.75
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,70.0
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
604495,Norton Tenby,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.9
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.59
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.03
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.84
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.27
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,N Current (RMS),A,62.7
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,94.2
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.35
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.15
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.64
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.46
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.14
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.67
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,N Current (RMS),A,28.8
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-04 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,31.34
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,28.05
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,38.25
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,78.4
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.2
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
604495,Norton Tenby,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.61
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.89
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,19.17
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,N Current (RMS),A,64.2
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.25
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.8
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.38
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,14.03
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-04 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,27.86
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,29.74
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,36.84
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,73.4
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
604495,Norton Tenby,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.25
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.59
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.95
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,98.2
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.65
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.13
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.79
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.14
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.46
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,N Current (RMS),A,35.3
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-04 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,28.54
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,32.52
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,41.03
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,75.9
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,120.9
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
604495,Norton Tenby,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,175.2
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.18
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.39
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.76
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,83.2
