Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.11
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.97
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.36
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.55
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.67
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-04 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,28.62
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,38.68
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,39.27
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,68.5
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.8
604495,Norton Tenby,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.91
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.29
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.89
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.23
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,91.9
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,96.5
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.05
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,8.84
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.69
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.3
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.19
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.71
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-04 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,37.07
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,41.43
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,39.96
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,61.5
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
604495,Norton Tenby,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.2
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,23.14
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,21.68
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.24
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,100.0
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.28
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.33
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.99
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,11.34
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.39
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.21
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.55
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.05
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-04 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,37.84
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,43.32
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,44.16
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,62.3
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.9
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
604495,Norton Tenby,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,190.1
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.47
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,19.65
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.88
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,112.3
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.87
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,9.79
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.19
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.97
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.0
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.43
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-04 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,31.12
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,40.23
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,44.57
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,77.0
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
604495,Norton Tenby,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,192.4
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,20.61
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,18.65
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.47
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.78
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,18.32
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,N Current (RMS),A,65.4
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.21
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.49
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.2
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-04 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.99
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.82
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.1
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,29.67
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,48.59
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,41.57
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,88.6
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,210.8
604495,Norton Tenby,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,179.9
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.96
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,21.25
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.13
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,N Current (RMS),A,52.1
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,74.4
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,125.6
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,8.38
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.23
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.97
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.56
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.08
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.79
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-04 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.26
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,29.66
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,39.99
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,49.41
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,95.2
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.7
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,171.1
604495,Norton Tenby,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,213.1
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.78
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.04
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.43
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,29.73
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,N Current (RMS),A,57.9
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,129.2
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.6
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.3
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.21
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,N Current (RMS),A,38.5
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.73
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.76
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-04 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.31
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,28.65
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,39.37
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,49.1
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,98.9
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,123.6
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.2
604495,Norton Tenby,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,211.6
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.27
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,19.21
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,26.76
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,92.9
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,116.1
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,11.04
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,18.09
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.79
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.43
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-04 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.37
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,29.15
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,46.79
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,51.79
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,109.3
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.9
604495,Norton Tenby,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,223.4
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,24.29
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,20.95
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.04
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,N Current (RMS),A,35.6
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,112.9
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.32
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.19
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.73
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,N Current (RMS),A,36.4
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
