Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.14
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,11.99
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.65
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,56.3
604495,Norton Tenby,2023-08-04 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,30.54
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,44.65
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,46.72
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,89.5
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,193.3
604495,Norton Tenby,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,201.8
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,22.14
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,20.76
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,38.04
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,N Current (RMS),A,77.8
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,89.6
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,163.9
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,9.57
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.49
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.11
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.44
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.59
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-04 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.6
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,28.06
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,43.71
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,61.36
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,142.9
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,187.9
604495,Norton Tenby,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,263.9
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,27.03
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,23.6
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,43.52
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,N Current (RMS),A,84.8
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,116.4
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,101.1
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,187.9
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,8.15
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.73
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.75
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.07
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.79
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-04 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.44
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,34.25
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,36.5
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,67.26
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,159.3
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
604495,Norton Tenby,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,289.9
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,26.03
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,18.41
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,41.82
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,N Current (RMS),A,89.0
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,111.9
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,180.9
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.8
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,9.55
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,N Current (RMS),A,36.0
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.79
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.07
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.94
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-04 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,35.05
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,29.05
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,69.18
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,175.4
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.7
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
604495,Norton Tenby,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,298.6
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,26.15
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,22.49
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,42.97
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,N Current (RMS),A,82.2
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,112.2
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,96.7
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,186.8
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,9.33
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.13
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.01
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.42
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-04 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.24
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,36.37
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,37.76
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,66.45
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,141.4
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.7
604495,Norton Tenby,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,286.6
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,30.0
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.18
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,37.87
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,N Current (RMS),A,77.4
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,128.8
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,163.7
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.23
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,8.83
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.74
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.31
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.55
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.41
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-04 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.7
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,36.62
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,27.56
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,60.81
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,141.0
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
604495,Norton Tenby,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,261.5
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,27.76
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.57
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,43.01
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,N Current (RMS),A,90.7
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,119.2
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,185.5
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.85
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,N Current (RMS),A,38.7
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.01
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.37
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.39
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.9
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,N Current (RMS),A,37.7
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-04 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,33.46
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,31.66
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,66.94
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,160.0
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
604495,Norton Tenby,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,287.6
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,26.9
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.45
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,38.61
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,N Current (RMS),A,73.4
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,114.5
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,165.8
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,11.58
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.19
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.52
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.69
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.7
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.24
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-04 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,35.44
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,30.53
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,66.64
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,153.0
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
604495,Norton Tenby,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,285.0
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.36
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,27.51
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.52
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,39.24
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,N Current (RMS),A,73.6
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,169.4
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,9.22
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.26
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.82
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.24
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.83
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.25
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-04 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,36.57
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,31.78
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,59.69
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,127.5
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,156.4
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
604495,Norton Tenby,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,256.1
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,23.44
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,18.73
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,37.14
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,N Current (RMS),A,79.0
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,102.0
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,162.1
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
