Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,10.51
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.86
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.79
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.94
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.17
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.1
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-04 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,32.14
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,30.43
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,64.15
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,157.4
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
604495,Norton Tenby,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,275.7
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.96
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,23.12
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.55
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,39.72
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,N Current (RMS),A,84.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,100.3
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,170.5
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,10.21
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.01
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.2
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.32
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.96
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,32.82
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,30.56
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,64.81
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,155.0
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,141.1
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
604495,Norton Tenby,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,277.6
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.63
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,24.01
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,34.26
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,N Current (RMS),A,63.8
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,85.4
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,104.3
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,147.4
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,10.3
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.18
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.1
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.17
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-04 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,28.85
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,38.92
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,55.81
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,120.4
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,123.7
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,169.8
604495,Norton Tenby,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,238.9
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.22
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,25.67
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,33.2
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,109.2
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,142.4
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,10.05
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.82
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.04
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.12
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.28
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-04 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,23.96
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,39.57
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,54.37
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,126.2
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,170.6
604495,Norton Tenby,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,232.0
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.04
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.21
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,33.96
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,N Current (RMS),A,93.1
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,145.8
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,9.52
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.07
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.12
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.25
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-04 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,22.57
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,20.58
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,56.16
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,156.9
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,241.1
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.66
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.95
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,33.91
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,N Current (RMS),A,99.0
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,145.2
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.67
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.8
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,10.11
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.26
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-04 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,23.44
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,52.18
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,150.8
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,223.6
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.69
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.66
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.87
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.08
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,N Current (RMS),A,83.0
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,116.3
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.6
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.92
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.26
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.14
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-04 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,19.06
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,19.88
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,45.76
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,130.4
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,196.5
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.46
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.73
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.88
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,N Current (RMS),A,73.1
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,114.8
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.99
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.62
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.57
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.09
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.7
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.53
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.17
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-04 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,19.39
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,22.23
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,52.32
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,149.0
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,223.3
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.05
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.97
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.39
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,N Current (RMS),A,76.6
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,108.6
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.68
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.25
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.56
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.42
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.59
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,N Current (RMS),A,27.4
