Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-04 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,21.72
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,19.94
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,47.24
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,130.2
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.51
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.28
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.22
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,N Current (RMS),A,72.5
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,112.0
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.48
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.49
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,N Current (RMS),A,35.5
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.25
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.79
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.82
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-04 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,17.86
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,22.78
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,49.67
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,141.2
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,211.8
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.47
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.44
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.76
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,N Current (RMS),A,65.3
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,98.3
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.14
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.19
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,17.35
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.03
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.84
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.31
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.16
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-04 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,19.21
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,23.03
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,50.28
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,142.4
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
604495,Norton Tenby,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,214.8
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.5
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.0
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.8
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,N Current (RMS),A,65.6
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,96.8
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.58
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.46
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,10.94
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.49
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.02
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.25
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-04 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,17.63
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,22.38
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,44.56
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,121.4
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
604495,Norton Tenby,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,189.0
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.03
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.79
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.07
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.5
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,N Current (RMS),A,65.6
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,77.7
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,113.3
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,8.89
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.55
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.99
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.37
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.57
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-04 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,23.05
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,33.49
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,50.6
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,124.7
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,145.6
604495,Norton Tenby,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,214.4
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.97
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.25
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.41
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.32
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,N Current (RMS),A,62.3
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,112.6
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.72
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.89
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.51
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.72
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,13.97
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.81
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,N Current (RMS),A,50.4
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-04 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,22.83
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,34.64
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,53.49
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,133.3
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
604495,Norton Tenby,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.47
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.45
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.84
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,97.9
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.81
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.33
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.94
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.24
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,N Current (RMS),A,42.6
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,56.3
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.93
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.09
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.37
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.2
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-04 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,21.73
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,25.01
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,52.18
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,138.8
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,219.7
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.76
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.07
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.03
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,81.0
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,114.1
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.31
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.23
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.7
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.56
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.92
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.42
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,-0.01
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.3
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.24
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-04 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,23.45
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,28.79
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,48.48
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,117.3
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
604495,Norton Tenby,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,205.9
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.74
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.83
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.32
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,104.8
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.44
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.34
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.98
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.39
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.91
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-04 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,19.43
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,26.45
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,45.15
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,112.9
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,192.1
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.65
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.75
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.98
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.61
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,N Current (RMS),A,60.1
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,106.5
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.12
