Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,16.21
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.35
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,N Current (RMS),A,52.9
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.86
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.52
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.0
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-04 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,21.64
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,33.46
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,46.34
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,107.3
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
604495,Norton Tenby,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,197.2
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.0
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.74
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.32
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.29
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.16
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,N Current (RMS),A,67.5
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,117.5
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,9.45
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.11
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.97
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.98
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,-0.17
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.2
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.33
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-04 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,21.49
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,24.66
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,49.91
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,131.4
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,212.5
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.6
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.4
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.32
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,N Current (RMS),A,69.1
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,108.4
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.63
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.72
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.85
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.25
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.39
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-04 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,21.35
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,22.1
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,46.51
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,123.5
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
604495,Norton Tenby,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.57
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.63
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.52
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.43
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,N Current (RMS),A,58.0
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.78
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.05
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.86
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.23
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.46
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.97
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-04 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,23.13
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,27.57
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,44.32
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,106.0
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
604495,Norton Tenby,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,189.7
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.6
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.59
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.49
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.7
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.71
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.61
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.28
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.51
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,13.08
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-04 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,21.15
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,28.41
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,43.7
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,107.6
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
604495,Norton Tenby,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.55
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.96
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.03
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.97
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,N Current (RMS),A,72.2
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,69.6
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,123.3
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.05
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.55
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.62
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.45
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.28
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,14.52
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.48
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,N Current (RMS),A,38.7
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-04 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,24.67
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,31.05
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,46.29
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,101.0
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
604495,Norton Tenby,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,197.8
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.69
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.04
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.34
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,33.51
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,N Current (RMS),A,67.7
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,81.8
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,143.8
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.0
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.4
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.1
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.75
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,14.23
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.67
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-04 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,24.73
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,43.01
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,51.39
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,110.4
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,181.7
604495,Norton Tenby,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,218.8
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.21
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.05
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.59
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.77
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.18
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.57
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,17.81
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,N Current (RMS),A,58.9
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.4
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,14.51
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.18
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,N Current (RMS),A,46.2
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-04 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,28.64
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,49.4
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,45.7
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,93.5
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,211.5
604495,Norton Tenby,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,194.6
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.32
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.13
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,12.58
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.45
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.16
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.09
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-05 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,29.1
