Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,16.48
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,23.56
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,62.8
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.94
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.63
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,13.23
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.24
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.99
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.77
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-05 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,17.14
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,16.73
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,22.6
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,53.9
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.53
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,12.93
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,N Current (RMS),A,40.1
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.32
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.6
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.03
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-05 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.68
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,16.55
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,19.33
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,25.77
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
604495,Norton Tenby,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.6
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.4
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,13.63
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,51.2
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.13
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.15
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.9
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-05 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,16.18
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,18.71
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,24.17
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,57.2
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
604495,Norton Tenby,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.76
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.55
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.97
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.88
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.41
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.78
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-05 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.4
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,19.62
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,16.89
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,20.76
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
604495,Norton Tenby,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.29
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.49
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,13.82
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.97
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.74
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-05 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,17.42
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,17.98
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,24.36
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,58.5
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.22
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.81
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,12.21
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.79
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.03
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.07
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.13
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-05 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,16.9
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,18.55
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,23.95
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,56.9
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.02
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.42
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,12.79
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.14
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.71
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.21
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.14
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.47
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-05 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,16.36
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,21.58
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,24.11
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.92
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.46
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,18.64
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,N Current (RMS),A,51.4
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.07
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.51
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,19.69
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,17.27
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,29.75
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,71.8
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.38
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.4
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,15.63
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,N Current (RMS),A,43.3
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,66.9
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.6
