Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.86
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.57
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.54
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-05 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,19.88
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,18.05
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,27.82
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,68.1
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
604495,Norton Tenby,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.28
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.5
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.22
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,N Current (RMS),A,53.1
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.34
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.76
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.63
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.66
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.05
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-05 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,21.99
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,20.59
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,34.38
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,86.0
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.24
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.87
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.96
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.77
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.85
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.3
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.02
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-05 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,24.96
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,28.84
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,36.16
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,72.8
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
604495,Norton Tenby,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.9
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.19
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.4
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.39
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,N Current (RMS),A,56.8
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,90.7
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.86
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.99
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,N Current (RMS),A,39.7
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.0
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.31
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.81
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-05 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,30.03
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,22.62
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,43.46
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,108.2
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
604495,Norton Tenby,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,186.5
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.42
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.97
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.0
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,N Current (RMS),A,67.3
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.31
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.05
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.0
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.57
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-05 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,24.47
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,25.07
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,37.93
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,85.8
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
604495,Norton Tenby,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.3
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.16
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.83
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.45
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,N Current (RMS),A,59.3
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,64.4
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,107.0
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.99
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.4
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.85
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.57
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.28
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,43.9
604495,Norton Tenby,2023-08-05 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,24.85
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,30.88
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,40.35
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,81.5
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.3
604495,Norton Tenby,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.54
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.2
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.94
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,N Current (RMS),A,51.5
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,92.7
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.11
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.19
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.29
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.88
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-05 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,25.48
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,28.99
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,35.47
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
604495,Norton Tenby,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.55
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.24
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.9
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,N Current (RMS),A,49.9
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.35
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.13
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.82
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.87
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.94
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,N Current (RMS),A,18.7
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-05 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,21.48
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,26.71
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,36.03
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,84.3
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
604495,Norton Tenby,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.68
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.98
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.47
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,N Current (RMS),A,51.7
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.47
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.82
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.43
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,N Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.05
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.56
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.16
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-05 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
