Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,23.5
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,31.73
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,41.77
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,95.1
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
604495,Norton Tenby,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,179.1
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.56
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.64
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.43
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,N Current (RMS),A,60.4
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.79
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.95
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.61
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.79
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.65
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.62
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-05 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,23.36
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,29.68
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,42.79
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,99.2
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
604495,Norton Tenby,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,183.3
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.04
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.66
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.28
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,N Current (RMS),A,73.6
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,112.7
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.14
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,13.37
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.66
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.08
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.4
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.45
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.41
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-05 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,25.38
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,32.79
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,47.73
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,110.2
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
604495,Norton Tenby,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.63
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.41
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,19.14
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,N Current (RMS),A,52.5
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.81
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.82
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.44
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.03
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.87
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,56.3
604495,Norton Tenby,2023-08-05 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,26.87
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,33.56
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,36.94
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,75.8
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
604495,Norton Tenby,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,159.9
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.48
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.56
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.78
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,81.0
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.5
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.65
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.26
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.32
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.3
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.01
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-05 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,27.61
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,30.8
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,37.85
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,74.4
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.3
604495,Norton Tenby,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.21
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.43
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.06
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,N Current (RMS),A,45.9
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.36
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.02
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.59
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.87
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.96
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.99
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-05 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,24.92
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,30.04
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,38.12
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,80.9
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
604495,Norton Tenby,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.01
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.95
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.06
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,66.3
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,81.9
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.41
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.92
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.62
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.83
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,11.92
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.87
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-05 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,26.44
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,40.29
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,39.9
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,77.2
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
604495,Norton Tenby,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,171.6
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.19
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.76
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.4
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.97
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.28
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.56
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,15.49
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,10.93
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,N Current (RMS),A,37.9
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-05 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,26.08
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,29.63
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,45.3
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,101.8
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
604495,Norton Tenby,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,194.0
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.22
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.12
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.59
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.87
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,N Current (RMS),A,62.7
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.07
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.56
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,9.08
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,16.25
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,10.53
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-05 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,30.03
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,33.41
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,42.76
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,84.6
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
604495,Norton Tenby,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,184.2
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.09
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.87
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.56
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,N Current (RMS),A,71.0
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,97.4
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.12
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.28
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
