Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.63
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.15
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.46
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,12.46
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.68
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.05
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-05 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,35.57
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,30.56
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,39.86
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,75.9
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
604495,Norton Tenby,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,172.7
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.42
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.54
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.95
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.92
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,N Current (RMS),A,71.6
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.35
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.02
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,11.1
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.75
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,48.0
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-05 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,32.29
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,27.34
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,39.21
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,81.6
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
604495,Norton Tenby,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.24
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.62
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.56
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,N Current (RMS),A,57.5
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,75.1
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.36
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.15
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.92
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,N Current (RMS),A,38.1
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.6
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.72
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.36
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.58
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-05 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,27.99
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,33.15
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,37.23
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,74.7
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
604495,Norton Tenby,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.93
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.53
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,17.64
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.38
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.37
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.93
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.3
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.11
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-05 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.82
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,26.46
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,29.3
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,35.54
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,69.4
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
604495,Norton Tenby,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.33
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.93
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.24
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.94
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,N Current (RMS),A,50.1
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.06
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.53
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.99
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.02
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.07
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-05 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,26.94
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,28.83
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,37.01
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,79.3
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
604495,Norton Tenby,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.15
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.68
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.69
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,91.5
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.94
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.81
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.14
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.75
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-05 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.77
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,32.94
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,28.3
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,36.81
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,73.7
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
604495,Norton Tenby,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.9
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.41
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.17
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,N Current (RMS),A,62.9
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,94.0
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,96.6
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.99
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.63
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,12.38
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.44
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,N Current (RMS),A,47.2
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.78
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.21
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.64
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-05 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.25
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,34.07
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,32.59
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,46.23
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,93.4
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
604495,Norton Tenby,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,201.1
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,22.84
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,13.72
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.03
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.4
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.89
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.9
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.53
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.15
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.05
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.76
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.91
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-05 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,35.34
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,32.85
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,42.35
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,75.4
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.7
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
604495,Norton Tenby,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,183.5
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.16
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,25.39
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.93
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.7
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,108.8
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,92.9
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.6
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,14.94
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.54
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,N Current (RMS),A,52.5
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.1
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,10.73
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.46
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,10.17
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,48.2
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-05 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
