Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,41.83
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,39.52
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,46.13
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,70.5
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
604495,Norton Tenby,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,24.62
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.29
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.44
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,119.8
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,5.81
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.03
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.01
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.79
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,58.8
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.14
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.26
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.77
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-05 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,36.68
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,31.33
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,52.07
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,107.9
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
604495,Norton Tenby,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,222.8
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,24.32
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,15.89
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,32.03
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,N Current (RMS),A,66.9
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,103.8
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,138.1
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.69
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,13.39
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.07
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,59.9
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.08
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.46
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.24
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.39
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.2
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-05 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,35.22
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,42.29
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,49.08
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,92.6
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.8
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,181.6
604495,Norton Tenby,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,211.2
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.8
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,15.32
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.49
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,94.7
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,65.2
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,121.9
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.89
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.61
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.26
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.75
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.69
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.41
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.48
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-05 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,33.67
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,33.76
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,42.99
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,74.3
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,143.9
604495,Norton Tenby,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.45
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.46
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.18
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,N Current (RMS),A,52.0
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,8.86
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.92
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.71
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-05 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,31.78
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,34.44
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,46.14
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,86.8
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.9
604495,Norton Tenby,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.74
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,23.6
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,19.28
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,30.18
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,129.1
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.9
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.96
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.86
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.47
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.85
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.64
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.37
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.74
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-05 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,36.97
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,39.69
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,47.38
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,157.1
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
604495,Norton Tenby,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.6
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,22.91
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,22.21
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.18
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,98.9
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,94.3
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,129.9
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.79
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.28
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.53
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.28
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-05 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,35.62
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,42.35
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,46.14
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,72.8
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,180.4
604495,Norton Tenby,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.3
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.62
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.67
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,26.92
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,N Current (RMS),A,47.7
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,115.7
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,8.99
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.91
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,12.34
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.13
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.59
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.87
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.77
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.73
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-05 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,32.7
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,39.07
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,45.91
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,76.3
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,139.1
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,166.9
604495,Norton Tenby,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.08
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,19.06
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,24.04
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.94
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,N Current (RMS),A,43.6
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,102.9
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.16
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.7
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.44
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.99
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.68
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.37
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-05 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,28.74
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,44.63
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,43.7
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,86.1
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,190.2
604495,Norton Tenby,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,187.1
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.12
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,17.67
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.61
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,116.1
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,9.27
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,12.39
604495,Norton Tenby,2023-08-05 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.93
