Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,48.46
604495,Norton Tenby,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,109.8
604495,Norton Tenby,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,154.9
604495,Norton Tenby,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.25
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.35
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,15.14
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.9
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.3
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.43
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.08
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.34
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.42
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.19
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-05 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,21.42
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,35.34
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,43.94
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,104.4
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
604495,Norton Tenby,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,188.1
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.69
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.25
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.36
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.03
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.61
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.51
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.52
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.6
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.4
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.56
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.85
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-05 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,24.85
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,41.57
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,42.93
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,95.4
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,178.2
604495,Norton Tenby,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,184.2
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.95
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.4
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.02
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,N Current (RMS),A,71.1
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,120.0
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.54
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.13
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.61
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.17
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.12
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.76
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-05 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,24.93
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,26.03
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,51.79
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,129.8
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
604495,Norton Tenby,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,219.9
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.89
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.87
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.04
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.69
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,N Current (RMS),A,55.4
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.5
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.76
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.29
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.55
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.41
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.84
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-05 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,20.7
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,21.17
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,35.43
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,90.7
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.12
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.21
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.93
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,N Current (RMS),A,60.3
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.63
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.82
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.06
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,N Current (RMS),A,45.7
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,56.3
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,-1.09
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.56
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-05 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,24.17
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,24.62
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,37.27
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,81.1
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
604495,Norton Tenby,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.08
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.29
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,18.52
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,N Current (RMS),A,55.5
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,83.1
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.04
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.24
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.78
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.46
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.38
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.04
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.54
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-05 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,25.91
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,16.27
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,37.95
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,103.5
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.16
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.72
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.86
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.25
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,N Current (RMS),A,66.3
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,100.0
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.93
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.62
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.94
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.29
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.05
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.86
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.6
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.24
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.49
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-05 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,21.31
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,15.62
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,41.5
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,119.3
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.34
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.19
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.78
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.87
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,N Current (RMS),A,67.4
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,102.8
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.58
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.77
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.75
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.83
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.35
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.46
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-05 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,23.12
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,17.31
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,44.74
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,127.4
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,191.5
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.23
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.48
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.83
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,31.45
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,N Current (RMS),A,90.0
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,134.6
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.5
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,17.82
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,N Current (RMS),A,64.8
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,76.1
