Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.49
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.55
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.26
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-05 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,22.38
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,18.5
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,59.3
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,178.3
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,250.8
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.09
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.35
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.24
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,N Current (RMS),A,82.3
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,120.4
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.34
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.84
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,17.15
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,N Current (RMS),A,59.3
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.54
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.42
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.17
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.32
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.23
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-05 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,22.0
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,18.35
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,57.38
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,170.5
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,242.7
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.77
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.21
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.45
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.37
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,N Current (RMS),A,70.1
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,115.5
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.25
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,12.02
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,N Current (RMS),A,38.1
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.36
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.98
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-05 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,27.44
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,33.06
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,48.1
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,114.4
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.1
604495,Norton Tenby,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,206.9
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.0
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.81
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.42
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,N Current (RMS),A,66.4
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,104.6
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.02
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.59
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.01
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.17
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-05 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,19.98
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,29.61
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,45.12
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,116.1
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
604495,Norton Tenby,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.88
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.44
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.02
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,N Current (RMS),A,59.6
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.41
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,N Current (RMS),A,35.3
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.88
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.91
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,N Current (RMS),A,41.5
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.49
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-05 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,20.7
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,25.83
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,49.28
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,132.8
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
604495,Norton Tenby,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,209.4
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.11
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.92
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.84
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.94
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,N Current (RMS),A,59.6
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,98.7
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,8.01
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.23
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,15.24
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,N Current (RMS),A,52.9
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.48
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.97
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-05 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,20.06
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,24.29
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,53.3
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,150.7
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
604495,Norton Tenby,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,226.6
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.27
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.9
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,24.89
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,N Current (RMS),A,70.9
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,106.8
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.43
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,10.07
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.95
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,16.13
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,N Current (RMS),A,57.1
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,9.02
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.3
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-05 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,26.89
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,23.05
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,58.47
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,166.5
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
604495,Norton Tenby,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,248.7
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.1
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.01
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.02
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,N Current (RMS),A,69.6
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,119.4
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.61
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.0
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.64
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,15.54
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.2
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.4
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.36
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.67
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-05 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,28.36
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,27.3
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,58.39
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,145.5
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
604495,Norton Tenby,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,246.7
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.26
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.08
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.54
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.87
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.26
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.17
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.97
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,63.6
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.84
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.27
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,9.08
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-05 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,22.31
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,24.32
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,51.18
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,140.7
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
