Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,218.0
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.22
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.27
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.24
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.54
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,N Current (RMS),A,53.8
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,63.1
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,98.3
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.77
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.32
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.26
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.72
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,8.27
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.47
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.93
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-05 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,25.37
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,27.88
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,44.6
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,108.2
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
604495,Norton Tenby,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,193.8
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.58
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.83
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.99
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,N Current (RMS),A,52.5
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.44
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.16
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,9.28
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.35
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.05
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-05 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,25.84
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,24.9
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,43.87
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,105.8
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,187.5
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.19
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.49
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.68
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,N Current (RMS),A,48.0
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.16
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.23
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.82
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,N Current (RMS),A,48.0
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.75
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.45
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.6
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-05 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,24.58
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,26.75
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,49.17
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,124.0
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
604495,Norton Tenby,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,211.1
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.73
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,13.63
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.03
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,N Current (RMS),A,66.2
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,76.3
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,128.6
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.96
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.97
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,14.29
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,N Current (RMS),A,50.6
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.9
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-05 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,23.02
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,28.32
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,55.14
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,139.7
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
604495,Norton Tenby,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,234.0
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.75
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,14.02
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.04
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.3
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.33
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,17.02
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,16.35
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,N Current (RMS),A,66.4
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.37
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.36
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,21.42
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,36.42
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,52.26
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,129.4
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
604495,Norton Tenby,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,223.4
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.87
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.74
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.12
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.69
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.45
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,105.5
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.83
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.59
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,14.64
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.34
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,N Current (RMS),A,58.8
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.87
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.0
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-05 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,23.38
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,36.52
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,53.26
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,130.4
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
604495,Norton Tenby,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,230.8
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.43
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,21.97
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.62
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,N Current (RMS),A,43.6
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,94.1
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.08
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.38
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,15.06
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.05
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.05
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,11.51
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-05 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,23.47
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,39.44
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,56.37
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,133.3
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
604495,Norton Tenby,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,241.4
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.63
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.84
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.96
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,121.0
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.11
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.12
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,N Current (RMS),A,43.1
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,35.2
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.28
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.09
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.36
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-05 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,21.03
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,35.54
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,52.13
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,129.4
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
604495,Norton Tenby,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,224.3
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.52
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.92
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.14
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,107.9
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.24
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,9.74
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.6
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,N Current (RMS),A,48.4
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
