Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.72
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-05 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,21.53
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,35.45
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,48.09
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,111.2
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
604495,Norton Tenby,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,205.3
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.27
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.02
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.19
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,N Current (RMS),A,55.0
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,108.9
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.81
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.94
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.57
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,14.34
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,8.39
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.64
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-05 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,31.0
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,31.55
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,50.04
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,102.2
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
604495,Norton Tenby,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,213.7
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.39
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.7
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.76
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,N Current (RMS),A,59.8
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.96
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.46
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.84
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.63
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,58.8
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,8.46
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.87
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-05 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,30.91
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,32.91
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,50.08
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,102.3
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,130.8
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
604495,Norton Tenby,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,213.7
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.24
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.21
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.75
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,115.8
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.38
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.75
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.53
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,49.6
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.35
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.22
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-05 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,25.62
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,30.66
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,48.07
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,110.9
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
604495,Norton Tenby,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,205.9
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.61
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.94
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.42
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,N Current (RMS),A,52.9
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,106.8
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,9.22
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.52
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,14.15
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.57
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-05 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,21.99
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,35.78
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,54.42
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,137.5
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.6
604495,Norton Tenby,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,233.8
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.25
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,12.78
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,36.35
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,N Current (RMS),A,93.3
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,156.1
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.05
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.6
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.27
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,16.12
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-05 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,24.3
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,33.64
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,62.24
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,156.2
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
604495,Norton Tenby,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,265.2
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.77
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.49
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.18
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.78
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,N Current (RMS),A,67.3
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,127.4
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.22
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,12.99
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,18.14
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,N Current (RMS),A,67.9
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-05 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,24.62
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,36.61
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,57.15
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,134.3
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
604495,Norton Tenby,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,243.7
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.94
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,15.07
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.29
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.37
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.44
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,11.47
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,19.56
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,N Current (RMS),A,62.5
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,10.06
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-05 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,26.95
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,32.09
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,55.99
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,130.0
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
604495,Norton Tenby,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,238.7
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.59
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.08
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,15.41
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,76.1
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.26
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.29
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.6
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.33
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,19.99
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,N Current (RMS),A,64.5
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.65
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,8.07
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.97
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,8.07
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-05 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,33.37
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,29.22
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,50.41
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,101.5
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,141.9
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
604495,Norton Tenby,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,214.9
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.11
