Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.63
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.17
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,19.67
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.28
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.48
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.31
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,16.28
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.04
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.49
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.65
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,9.03
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-05 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,27.44
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,33.15
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,51.42
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,113.0
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.8
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
604495,Norton Tenby,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,220.3
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.23
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.4
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.08
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.32
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.78
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,18.16
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.02
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.42
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.14
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.98
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,11.71
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-05 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,24.64
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,30.9
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,63.3
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,166.3
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
604495,Norton Tenby,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,269.2
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.79
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.54
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.47
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,5.14
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,9.59
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.35
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.62
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,N Current (RMS),A,45.9
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,51.5
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.53
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.59
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-05 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,23.83
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,30.37
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,49.17
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,119.5
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
604495,Norton Tenby,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,209.9
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.12
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.74
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,18.52
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.61
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,10.69
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.52
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.82
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,N Current (RMS),A,39.5
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.14
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.1
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.13
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.97
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-05 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,21.68
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,25.7
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,48.59
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,128.5
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
604495,Norton Tenby,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,207.0
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.79
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.1
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.1
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.54
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.84
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.55
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.75
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.53
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.53
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-05 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,24.51
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,22.69
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,44.77
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,111.8
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
604495,Norton Tenby,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,191.5
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.2
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.27
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.6
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,102.5
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.08
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.21
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.81
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.13
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.12
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.86
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.92
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-05 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,29.66
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,24.98
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,48.35
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,108.2
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,206.0
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,13.75
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.65
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.14
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.15
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,6.63
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.73
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.33
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.99
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.4
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.78
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.17
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.38
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.55
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-05 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,26.56
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,30.1
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,50.5
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,116.6
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
604495,Norton Tenby,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,216.1
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.37
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.69
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.52
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,N Current (RMS),A,64.0
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.98
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.27
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.55
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,13.71
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,17.82
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.84
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,60.2
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-05 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,36.14
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,38.17
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,52.87
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,99.9
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
604495,Norton Tenby,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,225.9
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.96
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.08
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.1
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,N Current (RMS),A,58.5
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,11.32
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.99
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.2
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,N Current (RMS),A,37.6
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
