Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,10.66
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.14
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.51
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,52.6
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-05 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,33.91
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,35.17
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,56.46
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,121.0
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
604495,Norton Tenby,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,240.9
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.57
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.45
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.18
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,N Current (RMS),A,48.0
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.7
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,107.4
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.26
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,8.26
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,N Current (RMS),A,31.6
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.05
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,11.88
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.85
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,55.0
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.53
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,15.21
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.9
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,N Current (RMS),A,43.3
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-05 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,30.77
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,45.9
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,51.38
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,104.1
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,198.1
604495,Norton Tenby,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.79
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.47
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.11
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,128.3
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.77
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.99
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.88
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,51.9
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.92
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.35
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.26
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,N Current (RMS),A,38.6
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,56.4
604495,Norton Tenby,2023-08-05 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,31.57
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,42.01
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,59.53
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,121.7
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
604495,Norton Tenby,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,252.9
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,23.37
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.16
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.97
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,102.3
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,90.7
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,123.9
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.01
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.82
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.95
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.1
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,8.69
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.55
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,12.79
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-05 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,36.76
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,42.81
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,62.82
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,116.7
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.3
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,182.1
604495,Norton Tenby,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,266.3
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.12
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,17.58
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.04
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,98.8
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.46
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.43
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,9.68
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,14.97
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,N Current (RMS),A,51.5
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.74
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.1
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,15.06
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,10.98
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-05 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,33.11
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,44.82
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,63.17
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,125.3
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,188.9
604495,Norton Tenby,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,268.1
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,24.3
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.91
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.67
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,N Current (RMS),A,44.5
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,104.9
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,119.3
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.59
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.4
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,18.23
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,N Current (RMS),A,61.6
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.17
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.22
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-05 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,30.81
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,41.6
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,57.48
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,115.5
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,177.5
604495,Norton Tenby,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,246.0
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.06
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.24
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,31.0
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,N Current (RMS),A,58.1
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,133.0
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.82
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.06
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,15.73
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,18.78
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,N Current (RMS),A,71.8
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.59
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.65
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.62
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-05 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,29.08
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,44.55
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,59.73
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,126.0
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,189.6
604495,Norton Tenby,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,256.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.11
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.07
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.2
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,N Current (RMS),A,54.5
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,N Current (RMS),A,18.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,19.59
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.66
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,N Current (RMS),A,64.8
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.22
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.63
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,12.12
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-05 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,28.73
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,47.09
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,52.95
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,109.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,199.3
604495,Norton Tenby,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,226.1
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.05
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.04
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.13
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,116.4
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.92
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,20.79
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,11.04
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.6
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.0
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.06
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-05 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,26.63
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,51.83
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,49.95
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,110.1
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,221.6
604495,Norton Tenby,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,213.5
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.83
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,17.74
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.97
