Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,116.5
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,19.45
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,15.93
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,N Current (RMS),A,77.2
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.31
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.98
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.24
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-05 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,27.38
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,51.69
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,56.73
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,132.3
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,118.2
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,224.7
604495,Norton Tenby,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,242.9
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.3
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,18.67
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,30.39
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,N Current (RMS),A,61.3
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,80.3
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,132.7
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.73
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.33
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.73
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,N Current (RMS),A,43.1
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.04
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.43
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-05 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,24.72
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,39.96
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,51.8
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,117.2
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,171.1
604495,Norton Tenby,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,224.1
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.4
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,19.34
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,30.78
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,80.5
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,132.1
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.65
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.61
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.15
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,9.12
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-05 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,25.11
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,36.84
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,48.22
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,97.6
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,159.1
604495,Norton Tenby,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,207.2
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.28
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.9
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.59
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,N Current (RMS),A,57.0
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.0
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.63
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.8
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-05 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,25.43
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,32.37
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,43.15
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,86.4
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
604495,Norton Tenby,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,185.3
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.81
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.79
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,26.25
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,N Current (RMS),A,49.8
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,113.1
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.74
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,11.19
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.17
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.82
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.79
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-05 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,22.34
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,32.39
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,43.78
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,94.8
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
604495,Norton Tenby,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,187.9
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.85
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.99
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.95
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,N Current (RMS),A,56.5
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,74.0
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,121.7
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.12
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.33
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.13
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.87
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.76
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-05 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,25.02
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,29.72
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,44.44
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,100.7
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
604495,Norton Tenby,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,191.4
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.07
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.83
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.49
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,N Current (RMS),A,37.8
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,13.59
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.18
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,62.4
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-05 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,36.09
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,25.28
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,34.5
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,64.2
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.63
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.49
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,23.28
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,N Current (RMS),A,39.7
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.72
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.05
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.78
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-05 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,26.83
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,25.51
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,31.63
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,55.0
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
604495,Norton Tenby,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.3
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.16
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,21.71
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,92.7
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.88
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.41
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
