Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.2
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.22
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-05 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,32.17
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,30.45
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,30.22
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
604495,Norton Tenby,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.48
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.18
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.93
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,N Current (RMS),A,39.9
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,84.7
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.51
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,6.31
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.88
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,23.82
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,30.82
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,32.97
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,63.9
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
604495,Norton Tenby,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.22
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.42
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.74
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,74.3
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,76.9
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.32
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.28
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.45
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.08
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.37
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-05 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,23.55
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,26.42
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,33.96
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,65.9
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.03
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.46
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.35
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.26
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.7
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.36
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-05 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,16.18
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,21.29
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,29.53
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,70.5
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
604495,Norton Tenby,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.94
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.62
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,11.0
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.78
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.75
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.65
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.22
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.01
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-05 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,17.41
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,20.09
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,22.6
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,42.8
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.07
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.14
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,13.83
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,59.7
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.36
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.02
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.07
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.94
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.11
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-05 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,16.83
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,19.65
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,27.25
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,62.3
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.16
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.78
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.34
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.7
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.64
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-05 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,14.97
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,19.22
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,21.17
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,45.3
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.0
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.7
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,12.21
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.7
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.07
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,N Current (RMS),A,35.5
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.71
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,16.46
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,26.52
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,22.52
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
604495,Norton Tenby,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.3
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.44
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,12.75
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.81
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.61
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.93
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-05 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,12.86
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,18.54
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,20.14
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,47.7
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.86
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.57
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.22
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.05
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,45.0
