Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,13.3
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,17.37
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,18.49
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,45.8
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.63
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.28
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.9
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.18
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-05 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,13.6
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,17.64
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,16.74
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,7.58
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.97
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.83
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.89
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-05 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,13.36
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,11.7
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,19.9
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.17
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,3.69
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.04
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,44.7
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.26
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.62
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.32
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.56
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-05 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,13.5
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,10.69
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,22.74
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,65.8
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
604495,Norton Tenby,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.59
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.74
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.63
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.85
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.67
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.69
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-05 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,14.32
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,10.57
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,20.01
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,56.5
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.09
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,7.94
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.48
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,N Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.76
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.67
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-05 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,16.04
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,13.87
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.19
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,43.6
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.38
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.43
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.78
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.15
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.43
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-05 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,13.78
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,13.01
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,20.61
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.92
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.86
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.99
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.09
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.72
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.02
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.38
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-05 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,13.0
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,13.73
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,20.59
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,55.4
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,8.24
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.94
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.44
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.71
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.68
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.92
