Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-05 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,15.11
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,17.39
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,19.49
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,41.4
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.92
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,7.67
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.47
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.92
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.79
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.03
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.8
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.48
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.37
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-05 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,14.28
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,17.23
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,20.85
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,47.7
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
604495,Norton Tenby,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.83
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.71
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.36
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,50.4
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.24
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.78
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.57
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.27
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-05 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,14.93
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,15.33
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,26.28
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,74.0
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.43
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.74
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.01
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.15
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.76
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-05 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,12.73
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,13.88
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,24.39
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,66.2
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
604495,Norton Tenby,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.05
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.75
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.29
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.3
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.43
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.85
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-05 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,12.65
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,12.89
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,21.49
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,60.5
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.94
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.63
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.98
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.82
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.68
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.53
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-05 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,13.13
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,13.57
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,21.38
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.25
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.83
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.9
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.5
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.55
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.82
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.32
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-05 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.83
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,12.95
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,10.68
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,20.59
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,61.5
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
604495,Norton Tenby,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.45
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.29
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.06
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,48.7
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.08
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.24
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-05 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,14.47
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,11.7
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,22.5
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.94
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,10.1
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.61
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.77
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.39
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.82
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-05 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,14.12
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,18.94
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,21.11
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,53.7
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.44
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.06
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.92
