Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.79
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.84
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-05 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,13.11
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,16.36
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,19.81
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,48.9
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.06
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.16
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.48
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.47
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,N Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.22
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-05 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,13.37
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,17.97
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,17.93
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
604495,Norton Tenby,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.62
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.92
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.64
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.46
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.25
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.68
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.82
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-05 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,14.99
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,16.43
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.47
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.1
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.57
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.28
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.92
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.88
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.48
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.29
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-05 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,16.13
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,16.6
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,20.7
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,49.5
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.79
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.06
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.15
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.56
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.74
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-05 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,15.16
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,19.97
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,20.78
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,48.2
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
604495,Norton Tenby,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.42
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.28
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.38
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.77
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.5
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.51
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-05 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,14.05
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,20.38
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,23.0
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.08
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.68
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,13.62
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,58.8
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.09
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.72
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.76
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.31
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.01
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.75
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-05 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,16.36
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,14.22
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,26.09
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,70.4
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.3
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,13.27
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.77
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.14
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.33
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.5
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-06 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,17.89
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,19.71
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,23.1
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
604495,Norton Tenby,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.25
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.84
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.75
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.92
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.28
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.42
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.92
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,N Current (RMS),A,25.2
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-06 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
