Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.67
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,16.7
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,17.76
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.56
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,43.3
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.45
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.32
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,N Current (RMS),A,36.5
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.4
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.19
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.21
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.66
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-06 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,18.26
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,17.74
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,19.93
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,45.5
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
604495,Norton Tenby,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.07
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,13.58
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,45.0
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.13
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.0
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.06
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.07
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-06 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,16.53
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,16.38
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,23.49
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
604495,Norton Tenby,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.53
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,13.28
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,57.6
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.44
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.03
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.05
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.21
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-06 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,17.63
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,13.1
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,22.41
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,58.3
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
604495,Norton Tenby,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.5
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.06
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,15.56
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.57
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.99
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.95
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-06 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.58
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,19.66
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,17.51
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,25.14
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
604495,Norton Tenby,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.59
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.96
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,13.65
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,N Current (RMS),A,38.1
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.47
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.34
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.41
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-06 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.78
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,15.36
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,13.93
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,23.73
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,64.1
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.73
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.72
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.0
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,13.37
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,N Current (RMS),A,37.7
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,48.5
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,57.9
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.39
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.25
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.1
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.01
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-06 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.96
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.63
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,15.88
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,23.18
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,60.9
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.97
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,13.92
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,N Current (RMS),A,38.4
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.84
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.72
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-06 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.49
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,20.22
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,18.01
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,24.56
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,61.7
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.34
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.96
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,14.12
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,N Current (RMS),A,42.7
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.16
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.73
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.57
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-06 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,20.61
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,17.08
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,25.66
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,62.4
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
604495,Norton Tenby,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.09
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.13
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.92
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,18.24
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,77.7
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.55
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
