Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.95
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.75
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-06 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,19.26
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,17.15
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,29.99
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,79.2
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
604495,Norton Tenby,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.14
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.39
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.51
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,22.56
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,N Current (RMS),A,65.5
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.82
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.3
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.79
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.24
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-06 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,22.56
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,18.52
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,35.6
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,91.8
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
604495,Norton Tenby,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,151.4
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.61
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.22
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.2
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,N Current (RMS),A,63.8
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.38
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.93
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.66
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.09
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-06 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,22.84
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,18.53
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,33.23
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,83.2
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
604495,Norton Tenby,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.71
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.67
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,19.08
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.45
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.67
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.72
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.45
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.27
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-06 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,20.46
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,18.97
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,33.15
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,81.4
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.16
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.12
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.3
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,73.9
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.66
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.14
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.07
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.19
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.87
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.74
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-06 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,23.77
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,22.83
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,31.58
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,71.7
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.38
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.55
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.85
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,N Current (RMS),A,51.0
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,84.8
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.71
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.46
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.45
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.77
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.59
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-06 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,22.28
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,29.19
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,34.97
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,77.6
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
604495,Norton Tenby,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.79
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.91
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.94
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,21.5
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,N Current (RMS),A,46.6
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,64.4
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.59
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.94
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.38
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.54
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.57
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.62
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-06 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,25.46
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,30.64
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,35.52
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,72.5
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
604495,Norton Tenby,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,151.8
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.83
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.62
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.17
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,N Current (RMS),A,74.8
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,116.5
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.87
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.26
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.96
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.06
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.95
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-06 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,25.84
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,28.95
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,43.7
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,99.2
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
604495,Norton Tenby,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.74
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.91
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,24.68
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,104.9
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.5
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.55
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.18
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.55
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.7
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-06 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
