Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,23.7
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,30.57
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,39.18
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,84.6
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
604495,Norton Tenby,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.01
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.22
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.27
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,N Current (RMS),A,54.4
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,94.9
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.33
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,9.05
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.23
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.85
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-06 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,28.48
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,27.79
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,37.46
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,77.4
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.64
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.25
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.01
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,N Current (RMS),A,59.2
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.01
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.66
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.82
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.79
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.8
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-06 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,28.07
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,32.11
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,38.35
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,78.5
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
604495,Norton Tenby,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.13
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.99
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.82
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,N Current (RMS),A,66.2
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,105.6
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.93
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,14.86
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,N Current (RMS),A,54.4
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,10.46
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.9
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.98
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,44.5
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-06 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,27.07
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,33.29
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,40.0
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,88.4
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
604495,Norton Tenby,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.65
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,11.46
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.96
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,N Current (RMS),A,55.1
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,101.9
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.47
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.32
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.73
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,10.42
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,6.56
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-06 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,27.28
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,31.18
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,36.25
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,68.3
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
604495,Norton Tenby,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,154.3
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.38
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.05
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.63
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.06
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.63
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,12.11
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.67
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,N Current (RMS),A,47.9
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,10.33
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.74
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.84
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,32.99
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,30.68
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,38.62
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,77.7
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
604495,Norton Tenby,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.38
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,12.21
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.85
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,N Current (RMS),A,51.2
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,102.6
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.64
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.84
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.35
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.91
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.9
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-06 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,29.69
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,27.55
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,36.21
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,71.2
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
604495,Norton Tenby,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,154.6
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.76
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.68
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.84
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,N Current (RMS),A,65.0
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.33
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.38
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.93
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.99
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-06 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,23.43
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,28.9
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,38.65
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,83.6
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
604495,Norton Tenby,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,163.7
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.95
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.92
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.34
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,N Current (RMS),A,67.1
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,111.7
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.83
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.54
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.74
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.06
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.22
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-06 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,26.79
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,27.62
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,36.71
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
604495,Norton Tenby,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.86
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.97
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.11
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,N Current (RMS),A,67.8
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,73.6
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,111.3
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.8
