Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.02
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,11.06
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.08
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-06 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,32.09
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,27.57
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,38.76
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,80.0
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
604495,Norton Tenby,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,164.9
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.2
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.73
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.42
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,N Current (RMS),A,65.0
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,121.1
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.07
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.6
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,10.51
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.59
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.41
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-06 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,34.09
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,32.78
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,41.19
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,69.2
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
604495,Norton Tenby,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.64
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.67
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,31.06
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,N Current (RMS),A,68.9
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.7
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,132.9
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.11
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.96
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.31
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.72
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.9
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-06 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,30.14
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,30.24
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,40.89
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,79.6
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
604495,Norton Tenby,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,175.2
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.81
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.04
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.62
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.07
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.57
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.11
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-06 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,26.77
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,34.58
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,43.81
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,83.9
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
604495,Norton Tenby,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,187.4
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.57
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.77
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.8
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.53
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.46
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.31
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.01
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.74
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.19
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-06 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,30.75
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,35.74
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,44.0
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,80.9
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
604495,Norton Tenby,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,187.8
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.77
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.78
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.66
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.38
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,84.6
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,121.7
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.15
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.98
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.0
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.92
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.15
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-06 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,33.23
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,33.15
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,41.4
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,71.7
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
604495,Norton Tenby,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,177.0
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,22.15
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,16.71
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.76
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,N Current (RMS),A,44.7
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,94.5
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,114.8
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.74
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.69
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.23
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,6.68
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.87
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.76
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-06 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,34.92
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,32.91
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,38.14
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,59.7
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.4
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
604495,Norton Tenby,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,163.1
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.92
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.6
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,14.88
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.58
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,N Current (RMS),A,43.1
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,101.6
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.92
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.07
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.29
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,6.36
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.75
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.91
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,46.6
604495,Norton Tenby,2023-08-06 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,35.83
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,34.88
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,35.77
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,52.1
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.6
604495,Norton Tenby,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,153.6
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.61
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.45
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,13.95
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.25
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,N Current (RMS),A,43.0
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,92.3
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,7.87
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.11
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.76
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.12
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.3
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.35
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,45.1
604495,Norton Tenby,2023-08-06 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.06
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,35.78
