Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,31.24
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,32.35
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,56.1
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.1
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
604495,Norton Tenby,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,25.76
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.05
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.97
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,N Current (RMS),A,48.3
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,112.0
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,113.3
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,7.19
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.22
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.96
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.7
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.98
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-06 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.42
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,39.2
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,35.82
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,36.94
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,54.1
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,167.8
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.7
604495,Norton Tenby,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.38
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.71
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.16
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,93.5
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,105.2
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.12
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.65
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.27
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.21
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.96
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-06 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.69
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.88
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,31.88
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,39.82
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,40.03
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,60.6
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.4
604495,Norton Tenby,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.7
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.82
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,24.91
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,24.23
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.04
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,108.6
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,117.7
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.58
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.45
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.79
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.1
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-06 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.5
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.78
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,35.99
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,40.67
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,44.49
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,64.2
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
604495,Norton Tenby,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,192.6
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,24.94
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.45
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.1
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,N Current (RMS),A,47.0
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,109.7
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,88.5
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,126.3
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,6.22
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.25
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.02
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.43
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.43
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.49
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.93
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.48
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-06 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.41
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.46
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,38.59
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,35.53
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,54.18
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,107.8
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,167.5
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
604495,Norton Tenby,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,234.5
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,31.01
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.4
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.35
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,133.6
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,123.5
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,5.07
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.15
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,N Current (RMS),A,30.7
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.91
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.51
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.95
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.31
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.68
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-06 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.71
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.8
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,42.18
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,36.37
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,49.88
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,82.4
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,180.6
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.3
604495,Norton Tenby,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,214.8
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,31.81
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,30.98
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,34.36
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,138.0
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,132.7
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,148.7
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.19
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.59
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.3
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-06 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.6
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.84
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,40.85
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,48.79
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,53.34
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,76.4
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,176.9
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,209.4
604495,Norton Tenby,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,231.0
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,24.32
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,23.26
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,37.88
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,N Current (RMS),A,66.4
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,162.4
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.81
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.31
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.83
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.34
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.47
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-06 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,32.01
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,38.38
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,61.58
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,129.7
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
604495,Norton Tenby,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,264.3
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,24.16
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.9
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,32.58
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,N Current (RMS),A,57.2
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,105.2
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,82.7
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,142.5
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.06
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.81
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.74
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,57.3
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,3.47
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.89
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-06 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.93
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.3
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,33.71
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,39.54
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,53.24
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,100.8
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
604495,Norton Tenby,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,234.2
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,26.27
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.76
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,38.73
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,N Current (RMS),A,65.4
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,167.0
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.06
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,N Current (RMS),A,27.4
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.89
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.98
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,12.17
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,35.4
