Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.15
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.01
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-06 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.3
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,38.07
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,40.61
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,62.49
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,114.5
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.6
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,174.8
604495,Norton Tenby,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,269.7
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.74
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,26.86
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.13
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,32.9
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,N Current (RMS),A,55.9
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,115.7
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,142.3
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.39
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,10.49
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.99
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.1
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,31.3
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.13
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.92
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.06
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-06 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,40.82
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,34.52
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,51.68
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,91.9
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,175.0
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
604495,Norton Tenby,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,222.4
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,22.03
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,21.88
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,35.1
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,N Current (RMS),A,65.2
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,95.8
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,95.0
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,150.9
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.49
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.59
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.53
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.07
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.79
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.46
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-06 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,24.79
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,34.48
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,58.77
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,146.8
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
604495,Norton Tenby,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,251.4
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,23.74
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,24.43
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,38.07
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,N Current (RMS),A,63.3
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,101.8
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,104.4
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,162.8
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.05
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.83
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.25
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.12
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,28.03
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,39.89
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,57.17
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,123.4
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
604495,Norton Tenby,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,245.1
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,26.83
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,24.01
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,38.3
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,115.9
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,102.8
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,163.7
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.63
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.4
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.37
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.68
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-06 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,31.55
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,43.93
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,54.15
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,100.1
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
604495,Norton Tenby,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,231.7
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.17
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.73
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,22.59
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,37.35
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,N Current (RMS),A,67.2
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,94.0
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,159.4
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.43
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.89
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.18
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.56
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-06 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,24.2
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,38.84
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,56.21
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,129.1
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
604495,Norton Tenby,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,239.9
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.95
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,28.8
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,39.89
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,N Current (RMS),A,76.4
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,122.1
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,171.4
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.75
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.15
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.57
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.19
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,N Current (RMS),A,45.4
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,54.4
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.52
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.4
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.23
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.49
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-06 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,22.68
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,49.25
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,57.25
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,143.0
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,210.7
604495,Norton Tenby,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,245.1
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.12
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,23.28
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,39.34
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,N Current (RMS),A,76.7
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,91.5
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,101.3
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,169.3
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.93
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.33
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.58
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,-0.03
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.98
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.29
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-06 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,26.01
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,35.09
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,55.43
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,122.9
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
604495,Norton Tenby,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,237.2
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,24.24
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,24.27
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,39.9
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,N Current (RMS),A,68.4
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,104.6
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,171.2
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.68
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.47
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.08
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.56
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-06 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,30.47
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,38.45
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,52.28
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,98.1
