Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
604495,Norton Tenby,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,224.4
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.19
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.49
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.49
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,N Current (RMS),A,62.8
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,126.6
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.18
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.0
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.24
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,N Current (RMS),A,27.7
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.66
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.32
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-06 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,21.8
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,26.54
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,42.85
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,102.3
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
604495,Norton Tenby,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,183.6
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.93
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.47
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.0
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,N Current (RMS),A,59.4
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,69.0
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,124.1
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,6.9
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.03
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.1
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.08
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,-0.05
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.89
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-06 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,18.37
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,29.66
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,52.0
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,140.9
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
604495,Norton Tenby,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,220.9
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.63
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,15.93
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.95
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,N Current (RMS),A,42.4
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.5
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.04
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.03
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,N Current (RMS),A,46.4
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,-0.72
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.82
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-06 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,16.91
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,26.99
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,46.75
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,127.1
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
604495,Norton Tenby,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,200.5
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.01
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.29
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,25.21
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,N Current (RMS),A,56.5
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,53.5
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.06
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.3
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.33
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,-0.33
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-06 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,21.25
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,24.53
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,41.76
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,102.6
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
604495,Norton Tenby,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.33
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,8.66
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,23.05
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,N Current (RMS),A,57.7
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,66.5
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.56
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.82
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.4
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,-0.41
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.43
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-06 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,19.23
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,22.99
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,39.2
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,100.3
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
604495,Norton Tenby,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,167.1
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.09
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.44
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.0
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,6.43
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.28
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.63
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.23
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,21.07
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,23.7
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,37.62
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,94.6
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
604495,Norton Tenby,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,161.9
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.94
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.84
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.83
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,N Current (RMS),A,50.9
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,102.4
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.39
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.72
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.62
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.15
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,N Current (RMS),A,36.3
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.36
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.3
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.92
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,N Current (RMS),A,16.6
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,23.94
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,21.64
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,46.0
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,113.4
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,196.8
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.07
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.48
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,24.51
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,N Current (RMS),A,58.5
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.14
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.07
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.0
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.33
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.59
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.13
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-06 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,19.79
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,26.22
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,45.21
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,108.2
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,192.3
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.27
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.12
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.03
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,N Current (RMS),A,58.0
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,103.4
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.45
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.21
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.78
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
