Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.02
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.11
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.78
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-06 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,18.96
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,30.86
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,43.96
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,109.5
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
604495,Norton Tenby,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,186.9
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.46
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.07
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.32
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,N Current (RMS),A,79.9
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,79.3
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,135.7
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.74
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.59
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.53
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,N Current (RMS),A,41.7
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.37
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.87
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.55
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,21.32
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,24.07
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,49.98
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,124.7
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
604495,Norton Tenby,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,212.9
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.73
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.93
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.14
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,N Current (RMS),A,76.6
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,124.7
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.34
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,10.16
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.27
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,N Current (RMS),A,37.7
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.88
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.35
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.34
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.5
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,23.3
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,26.29
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,47.53
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,110.5
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,201.9
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.18
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.93
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.34
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,N Current (RMS),A,67.6
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.97
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,12.53
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.15
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.21
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.42
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.18
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-06 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,28.47
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,33.83
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,46.51
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,89.6
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,146.4
604495,Norton Tenby,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,199.2
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.34
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.51
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,31.25
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,N Current (RMS),A,78.6
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,133.7
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.35
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.87
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.94
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.64
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.51
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.07
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-06 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,23.95
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,24.02
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,47.31
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,111.2
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,201.8
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.4
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.74
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,31.81
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,N Current (RMS),A,87.7
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,75.5
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,138.0
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.73
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.17
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.59
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.05
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-06 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,25.4
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,19.4
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,46.91
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,117.0
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,200.2
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.08
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.68
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,26.97
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,N Current (RMS),A,71.2
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.0
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,46.3
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,116.6
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.79
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.55
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,3.26
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.08
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.36
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,29.61
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,22.27
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,46.25
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,110.3
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
604495,Norton Tenby,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,197.2
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,19.18
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.22
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.76
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,N Current (RMS),A,61.1
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,120.1
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.55
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.81
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.5
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,42.1
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.91
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-06 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,30.24
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,26.76
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,48.12
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,103.9
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
604495,Norton Tenby,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.27
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,14.48
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.58
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,N Current (RMS),A,64.8
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,63.2
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,127.1
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.29
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.09
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.24
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.71
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.22
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.96
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.97
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-06 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,29.99
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,27.79
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,55.87
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,132.4
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
604495,Norton Tenby,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,238.3
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
