Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.51
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,12.32
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.21
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,N Current (RMS),A,65.1
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,76.1
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.6
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.18
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.94
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,13.42
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,N Current (RMS),A,45.1
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,57.3
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-1.06
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,N Current (RMS),A,21.8
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.99
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-06 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,24.76
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,21.68
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,52.73
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,142.8
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,226.4
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,18.97
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.9
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.32
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,N Current (RMS),A,71.7
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,82.6
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,126.2
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.25
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.84
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,N Current (RMS),A,19.5
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.92
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.56
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,N Current (RMS),A,45.2
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.29
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.57
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.58
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,28.1
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-06 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.27
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,30.96
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,27.75
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,50.99
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,118.2
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
604495,Norton Tenby,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,219.4
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,20.34
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.02
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.78
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,N Current (RMS),A,68.8
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,115.3
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.58
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.23
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.18
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,N Current (RMS),A,28.5
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.32
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.63
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-06 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.88
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,31.57
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,22.89
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,41.59
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,97.0
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
604495,Norton Tenby,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,178.9
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.23
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.28
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.7
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,N Current (RMS),A,56.8
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,55.1
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,113.7
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.57
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.8
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.61
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.96
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.04
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.85
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.15
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-06 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,29.24
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,26.89
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,46.4
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,102.5
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
604495,Norton Tenby,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,201.8
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.69
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,12.74
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.01
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,N Current (RMS),A,55.0
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,112.8
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.72
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.46
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.74
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,10.61
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,N Current (RMS),A,35.5
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.94
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.36
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-06 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.97
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.34
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.78
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,26.78
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,34.05
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,44.08
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,83.0
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
604495,Norton Tenby,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,190.8
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.0
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.46
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.93
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,N Current (RMS),A,46.6
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,83.5
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,76.3
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,114.0
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.05
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.83
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,16.43
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.44
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,N Current (RMS),A,54.1
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.21
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.69
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-06 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.86
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,28.5
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,41.63
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,47.11
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,87.3
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,181.1
604495,Norton Tenby,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,204.9
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.35
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.78
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.54
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,N Current (RMS),A,49.2
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,84.1
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,118.9
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.7
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.58
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.86
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.15
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,36.2
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.73
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.91
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,N Current (RMS),A,38.5
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-06 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.83
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,32.39
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,34.61
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,53.69
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,113.6
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
604495,Norton Tenby,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,232.4
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.78
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.15
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.36
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.1
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,N Current (RMS),A,58.3
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,122.0
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.8
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,9.72
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,N Current (RMS),A,35.4
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.38
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.69
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,-1.1
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.31
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,N Current (RMS),A,36.8
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-06 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,44.3
604495,Norton Tenby,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.51
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.57
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,27.16
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,25.97
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,57.43
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,149.5
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
604495,Norton Tenby,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,246.8
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,17.6
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,16.19
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.45
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,110.4
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.96
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.72
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.4
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.31
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.1
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.31
