Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.43
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.49
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-06 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.77
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,25.61
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,35.86
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,48.57
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,107.5
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
604495,Norton Tenby,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,209.1
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.31
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.7
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.48
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.2
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,119.0
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.43
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,N Current (RMS),A,32.1
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.29
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.29
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.45
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.73
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,24.15
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,26.27
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,48.08
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,117.8
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
604495,Norton Tenby,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,206.0
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.57
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.75
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.41
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,N Current (RMS),A,66.2
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,119.7
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.73
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.64
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.87
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.94
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.8
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.2
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.06
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,27.19
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,27.23
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,49.12
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,115.9
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
604495,Norton Tenby,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,210.8
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.9
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.68
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.72
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.78
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,N Current (RMS),A,67.6
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,112.1
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.44
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,N Current (RMS),A,29.2
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.49
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,9.58
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.34
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.2
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.15
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-06 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,21.42
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,25.29
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,49.01
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,129.6
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
604495,Norton Tenby,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,210.9
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.92
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.76
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,13.86
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,27.52
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,N Current (RMS),A,56.1
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,89.3
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,119.0
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,7.39
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.48
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.85
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,N Current (RMS),A,36.2
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.71
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.07
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.31
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.16
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.84
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-06 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,25.21
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,31.49
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,52.67
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,125.9
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
604495,Norton Tenby,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,225.4
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.34
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.15
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.94
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.81
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,N Current (RMS),A,71.6
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,56.1
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,128.8
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,7.31
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,13.38
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,17.34
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,N Current (RMS),A,58.6
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,74.2
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.17
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.09
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.64
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.37
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-06 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,29.07
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,32.81
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,61.93
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,151.2
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
604495,Norton Tenby,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,263.8
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.1
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,23.13
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.91
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,27.81
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,N Current (RMS),A,70.7
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,100.1
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,121.6
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.37
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,15.85
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,15.32
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,N Current (RMS),A,57.2
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.47
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.91
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.78
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,8.8
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.91
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,11.51
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,N Current (RMS),A,36.8
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-06 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,53.1
604495,Norton Tenby,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.93
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,33.91
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,34.61
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,63.8
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,147.4
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
604495,Norton Tenby,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,274.1
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,5.41
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,21.19
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.03
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,33.66
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,N Current (RMS),A,83.9
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,147.0
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,7.53
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,19.91
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.51
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,N Current (RMS),A,65.6
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.99
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.13
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.3
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-06 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,27.7
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.82
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.45
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.46
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,27.25
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,39.1
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,58.73
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,135.7
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
604495,Norton Tenby,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,253.3
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,5.76
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,25.19
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.21
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,35.15
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,N Current (RMS),A,81.2
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,152.7
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.4
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,19.58
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.84
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,N Current (RMS),A,70.5
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.81
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.83
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.05
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.88
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-06 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.96
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.54
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,32.88
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,43.57
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,64.16
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,138.0
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,187.9
604495,Norton Tenby,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,277.0
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.21
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.79
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.82
