Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,34.41
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,87.0
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,149.1
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,8.17
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.74
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,21.28
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,15.4
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,N Current (RMS),A,73.8
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,95.0
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,66.4
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.17
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.26
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.2
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.67
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.24
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-06 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,27.5
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.73
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.15
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,29.92
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,43.03
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,66.1
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,155.7
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,188.2
604495,Norton Tenby,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,285.2
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.66
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.35
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.53
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,34.76
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,N Current (RMS),A,92.0
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,94.0
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,150.2
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,9.93
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,N Current (RMS),A,39.3
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,20.02
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.85
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,N Current (RMS),A,64.1
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.59
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.52
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.67
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.91
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.26
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-06 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,27.4
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.68
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,30.31
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,43.1
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,63.47
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,139.8
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.4
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
604495,Norton Tenby,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,272.8
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.76
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,23.79
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.08
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.35
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,N Current (RMS),A,83.4
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,123.6
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,12.38
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,20.05
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.99
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,N Current (RMS),A,64.7
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.46
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.44
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.92
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.68
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.04
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-06 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,27.4
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,31.8
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,40.28
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,58.66
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,121.9
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
604495,Norton Tenby,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,251.9
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.57
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,24.87
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.65
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.46
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,N Current (RMS),A,68.9
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,47.6
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,111.4
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,11.57
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,6.49
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,13.92
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.35
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,N Current (RMS),A,40.4
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.15
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.91
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.4
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-06 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,27.3
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,35.52
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,32.48
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,54.92
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,122.6
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.3
604495,Norton Tenby,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,237.8
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.11
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,25.15
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.04
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.25
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,N Current (RMS),A,70.4
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,108.8
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,116.9
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.44
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.08
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,12.21
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.11
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,N Current (RMS),A,27.0
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.3
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.15
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.48
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.95
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-06 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,27.2
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,32.97
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,34.24
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,46.02
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,81.2
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
604495,Norton Tenby,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,197.1
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.75
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,16.33
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,30.21
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,N Current (RMS),A,59.1
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,103.7
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,129.6
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.83
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.73
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.1
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,13.46
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.6
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,58.9
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.13
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.6
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.81
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.99
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-06 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,27.1
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.86
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,37.41
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,42.2
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,54.22
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,91.9
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,183.7
604495,Norton Tenby,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,233.6
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.09
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,25.02
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.69
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.19
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,N Current (RMS),A,64.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,109.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,125.2
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.21
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,7.71
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,11.04
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,21.2
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.39
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.3
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.69
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.91
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.23
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-06 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,27.1
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.97
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.45
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,48.83
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,47.89
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,57.82
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,81.9
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,209.2
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,207.4
604495,Norton Tenby,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,247.8
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.9
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.99
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.01
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,34.83
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,N Current (RMS),A,76.2
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,148.9
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.55
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.61
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.05
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,17.21
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.05
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,74.3
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,10.64
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.69
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-06 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,27.0
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,38.95
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,46.99
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,65.15
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,123.7
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,167.3
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,202.1
604495,Norton Tenby,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,278.5
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.94
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,27.99
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,24.49
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,41.46
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,N Current (RMS),A,72.7
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,125.2
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,106.6
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,178.4
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,8.67
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,18.14
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,12.79
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,N Current (RMS),A,66.0
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
