Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.27
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,14.27
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.46
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,N Current (RMS),A,40.1
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,64.9
604495,Norton Tenby,2023-08-06 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,27.0
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,41.68
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,59.32
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,70.52
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,123.4
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,183.7
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,257.8
604495,Norton Tenby,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,302.6
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.21
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.6
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.99
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,62.9
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,102.6
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.54
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,8.45
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,14.9
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,16.47
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,16.8
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.21
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,N Current (RMS),A,50.3
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-06 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,26.9
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,29.94
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,48.26
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,54.91
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,112.0
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,205.4
604495,Norton Tenby,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,234.0
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.68
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.03
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,19.91
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.11
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,29.87
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,N Current (RMS),A,54.0
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,86.6
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,126.8
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.21
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,8.79
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,15.86
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.7
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,7.52
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,13.85
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,N Current (RMS),A,47.3
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,61.0
604495,Norton Tenby,2023-08-06 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,26.9
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,30.54
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,50.29
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,62.81
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,130.7
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,213.8
604495,Norton Tenby,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,267.4
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,21.01
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,21.17
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,27.97
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,90.6
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.55
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,8.49
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,15.46
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,15.76
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,N Current (RMS),A,59.3
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,73.1
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.52
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-06 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,26.9
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,31.0
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,46.31
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,57.42
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,115.0
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,198.0
604495,Norton Tenby,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,247.5
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,25.59
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,21.18
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,28.4
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,N Current (RMS),A,38.2
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,110.1
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,91.3
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,122.3
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,4.33
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,6.56
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,7.67
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,13.13
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,22.24
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,N Current (RMS),A,57.0
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,57.6
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,97.3
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.22
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.06
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.58
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-06 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,26.8
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,40.21
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,43.5
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,61.71
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,111.2
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,171.6
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
604495,Norton Tenby,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,264.2
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,20.46
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,18.04
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.41
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,N Current (RMS),A,48.5
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,88.9
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,121.1
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.81
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.13
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,20.13
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,35.65
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,N Current (RMS),A,117.1
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,154.9
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.18
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-06 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,26.8
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,31.31
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,46.5
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,70.95
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,160.1
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,199.2
604495,Norton Tenby,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,303.0
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.66
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.41
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.58
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,N Current (RMS),A,48.2
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.43
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.95
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,24.69
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.04
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,N Current (RMS),A,78.8
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,106.5
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.29
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.8
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-06 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,26.8
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,24.25
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,48.57
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,42.43
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,95.8
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,207.7
604495,Norton Tenby,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.8
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.1
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.33
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.5
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,62.8
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.21
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,17.39
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.5
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,N Current (RMS),A,51.6
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,10.19
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.76
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-06 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,26.8
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.4
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,25.8
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,44.25
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,36.7
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,81.0
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,190.9
604495,Norton Tenby,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.34
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,13.84
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,25.71
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.5
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,60.5
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,110.5
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.9
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,16.29
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.83
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.35
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.88
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-06 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,26.8
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.25
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,28.12
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,39.13
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,43.03
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,72.2
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,168.8
604495,Norton Tenby,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.47
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.99
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.94
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,61.6
