Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,116.1
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.28
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,N Current (RMS),A,17.6
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,16.27
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.91
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,N Current (RMS),A,55.4
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.09
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.92
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-06 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,26.8
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.2
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,22.77
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,37.78
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,44.79
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,95.8
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
604495,Norton Tenby,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.44
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,23.32
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,25.9
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,104.3
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,111.7
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.1
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.82
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.26
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.0
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.2
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-06 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,26.8
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.13
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.01
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,27.28
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,38.77
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,40.37
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,67.1
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,168.4
604495,Norton Tenby,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,173.5
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.59
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.15
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.23
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,N Current (RMS),A,36.2
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,94.2
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,100.7
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.81
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.44
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,N Current (RMS),A,39.4
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,N Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.18
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.94
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.53
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-06 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,26.9
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.53
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,27.92
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,33.62
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,40.37
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,66.3
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
604495,Norton Tenby,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.4
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,17.08
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.06
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,74.7
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.69
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.56
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,N Current (RMS),A,30.1
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,39.1
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.07
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.14
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-06 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,26.9
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.29
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.72
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,26.74
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,31.5
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,34.5
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,49.4
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
604495,Norton Tenby,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.28
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.47
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.5
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,24.34
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.47
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.66
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-06 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,26.9
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.83
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,21.28
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,31.43
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,36.76
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,73.5
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,158.4
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.77
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,12.97
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,15.41
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,N Current (RMS),A,37.1
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.34
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.12
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.65
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,10.06
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-06 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,26.9
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.73
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,25.35
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,23.97
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,40.8
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
604495,Norton Tenby,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.53
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.61
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,13.38
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.61
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,N Current (RMS),A,26.8
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.56
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.36
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.7
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,27.0
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,16.6
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,24.24
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,23.64
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,50.7
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.25
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.7
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.87
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.67
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.67
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.69
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.36
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-06 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,27.0
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,16.27
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,20.68
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,20.1
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.3
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,10.39
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,12.38
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,53.7
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.77
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,N Current (RMS),A,15.9
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.51
