Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.99
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-06 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,27.1
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,15.7
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,21.02
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,25.79
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,59.2
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
604495,Norton Tenby,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.56
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.99
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.67
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.73
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.48
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.08
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.59
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-06 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,27.1
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,15.9
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,20.54
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,22.18
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
604495,Norton Tenby,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.39
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.28
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.47
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,43.8
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.11
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.69
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.62
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.65
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.3
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-06 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,27.1
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,17.82
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,18.6
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,18.36
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
604495,Norton Tenby,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.36
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.91
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.77
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,11.51
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.55
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.65
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.28
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.49
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-06 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,27.2
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,17.15
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,19.75
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,24.15
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,52.1
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.55
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.51
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.29
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,47.9
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,49.1
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.35
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.48
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.74
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.33
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-06 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,27.3
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,18.12
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,20.44
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,21.25
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.36
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.99
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.45
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.07
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.96
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.07
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,27.3
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,13.92
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,18.77
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.0
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.66
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.11
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.73
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.27
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-06 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,27.4
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,15.65
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,20.96
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,21.85
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.19
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.25
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.28
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,N Current (RMS),A,34.0
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.26
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.26
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.05
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.69
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.64
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.11
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,N Current (RMS),A,35.3
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,50.0
604495,Norton Tenby,2023-08-06 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,27.4
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,17.31
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,20.92
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,17.98
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
604495,Norton Tenby,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.21
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.79
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.03
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,44.6
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.5
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.09
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.85
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.18
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-06 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,27.5
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,13.93
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,12.92
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,17.34
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,44.3
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.82
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.33
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.03
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.7
