Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.94
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.26
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.99
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-06 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,27.5
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,15.69
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,13.52
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,17.96
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,43.6
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
604495,Norton Tenby,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.62
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.96
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,8.87
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.21
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.51
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.88
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,23.1
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.96
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.15
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-06 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,16.25
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,14.1
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,17.04
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.4
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.86
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.51
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.57
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.19
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.47
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-06 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,27.7
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,16.51
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,21.7
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.72
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.98
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.31
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.37
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.3
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.69
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.85
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.64
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,27.7
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,14.39
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,17.51
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,17.18
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.82
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.48
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.2
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.66
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.61
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.55
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-06 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,15.23
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,13.25
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,20.15
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,48.9
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.73
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.84
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.43
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.57
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.2
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,N Current (RMS),A,30.6
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,44.3
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.39
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.17
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.39
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.74
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,11.97
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,13.91
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,18.92
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.62
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.15
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,8.65
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.28
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,N Current (RMS),A,14.7
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,N Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.8
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-06 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,12.71
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,14.58
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,16.09
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,38.9
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
604495,Norton Tenby,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.29
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.52
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.19
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.13
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.2
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-06 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,15.05
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,15.22
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,22.89
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,55.7
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
604495,Norton Tenby,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.68
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.31
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.97
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,N Current (RMS),A,38.7
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.04
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,N Current (RMS),A,2.6
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.6
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.94
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-06 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.2
