Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,14.56
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.74
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,22.23
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,53.8
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.26
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.46
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.98
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.15
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.14
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.29
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.75
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.91
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.5
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-06 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,13.75
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,16.85
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,20.44
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.15
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.5
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.66
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,11.26
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,N Current (RMS),A,33.8
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.43
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.68
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.13
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,N Current (RMS),A,18.4
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-06 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,14.92
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,16.4
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,21.43
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,48.5
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
604495,Norton Tenby,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.76
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.63
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.99
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.13
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.09
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.17
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.65
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.77
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.73
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,13.56
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,16.01
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,22.16
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,54.5
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.26
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.7
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.35
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,35.8
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.29
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.91
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.85
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-06 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,12.26
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,15.65
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,20.63
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.01
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.96
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.72
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.04
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.13
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.6
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.84
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.66
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.25
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-06 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,12.79
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,15.69
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,21.65
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,56.3
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.64
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,10.85
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,N Current (RMS),A,31.4
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.19
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.76
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.95
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.78
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-06 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,13.82
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,17.73
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,22.92
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,55.7
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
604495,Norton Tenby,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.55
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.5
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.12
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,49.9
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.14
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.78
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-06 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,15.37
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,16.76
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,22.83
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
604495,Norton Tenby,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,11.28
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.3
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,12.65
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,N Current (RMS),A,35.4
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,N Current (RMS),A,15.6
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.91
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.24
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.97
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-06 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,16.4
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,15.19
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,21.73
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,51.5
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.31
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.06
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.41
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.3
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.55
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,N Current (RMS),A,30.2
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.04
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,15.7
