Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.97
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.66
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.78
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.53
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.93
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-06 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.35
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,16.68
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,17.56
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,20.8
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.22
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.48
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.87
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,10.53
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.91
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.61
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.7
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.63
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.91
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-06 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,16.22
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,18.96
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,21.25
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
604495,Norton Tenby,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.43
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.29
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.38
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.98
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.21
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.59
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,N Current (RMS),A,2.4
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.22
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,N Current (RMS),A,24.9
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-06 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,14.71
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,19.49
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,17.61
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.52
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.21
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,11.66
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,N Current (RMS),A,36.5
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,51.0
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.61
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.63
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.77
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,N Current (RMS),A,22.8
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-06 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,14.89
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,20.63
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,22.71
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.81
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.6
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.22
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,N Current (RMS),A,32.0
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.83
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,N Current (RMS),A,2.8
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.06
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.58
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.32
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,N Current (RMS),A,27.5
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-06 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.59
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,13.14
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,19.76
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,19.11
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,47.6
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
604495,Norton Tenby,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.67
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.41
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,12.55
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,N Current (RMS),A,34.5
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.23
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.9
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.73
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.9
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.69
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.58
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-06 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.64
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,13.23
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,16.94
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,20.99
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,53.7
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
604495,Norton Tenby,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.84
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.86
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.14
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.26
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,N Current (RMS),A,33.7
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.26
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,N Current (RMS),A,3.1
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.23
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.85
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-07 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,16.95
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,20.53
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,18.98
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
604495,Norton Tenby,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.86
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.79
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,12.54
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.2
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,N Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,13.8
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.53
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,N Current (RMS),A,43.5
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,59.1
604495,Norton Tenby,2023-08-07 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.72
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.8
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,15.17
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,21.75
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.41
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
604495,Norton Tenby,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.68
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.7
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.86
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.18
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,49.3
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.42
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,0.78
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.7
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.69
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,13.85
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,59.4
604495,Norton Tenby,2023-08-07 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.65
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.75
