Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,17.8
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,23.01
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,17.9
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,39.5
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
604495,Norton Tenby,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.43
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.7
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,14.22
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,N Current (RMS),A,38.8
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.92
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.58
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.63
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.89
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.86
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-07 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.62
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.7
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,18.61
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,23.95
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,20.94
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,43.9
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.78
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.81
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.62
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,14.08
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,N Current (RMS),A,43.3
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,60.3
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,21.3
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.93
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,11.4
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,N Current (RMS),A,34.3
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-07 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.78
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,20.02
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.91
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,21.51
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
604495,Norton Tenby,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,12.66
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.24
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,15.88
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,N Current (RMS),A,48.5
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.88
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.14
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.02
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.11
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.72
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.65
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,N Current (RMS),A,32.9
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,47.5
604495,Norton Tenby,2023-08-07 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.77
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,20.94
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,19.22
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,24.42
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,54.2
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.76
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.31
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,15.16
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,N Current (RMS),A,45.4
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,65.7
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.41
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.3
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.74
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.79
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-07 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.8
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,20.29
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,13.63
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,24.4
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,61.3
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.13
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.64
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.43
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,15.96
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,N Current (RMS),A,48.2
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,69.3
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.36
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.57
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.2
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.83
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,50.5
604495,Norton Tenby,2023-08-07 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,20.6
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,21.23
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,24.95
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,53.5
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
604495,Norton Tenby,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.63
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.78
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,14.99
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,N Current (RMS),A,42.9
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,55.4
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,64.7
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.82
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.3
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.84
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,N Current (RMS),A,32.8
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-07 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.7
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,20.31
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,21.9
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,24.46
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.94
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.18
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.88
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.67
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,N Current (RMS),A,44.7
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.27
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.87
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-07 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.74
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,21.05
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,24.5
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,25.0
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,50.2
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
604495,Norton Tenby,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.79
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.71
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,8.77
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.53
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.52
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.43
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,N Current (RMS),A,44.6
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,61.4
604495,Norton Tenby,2023-08-07 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.64
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,19.9
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,31.32
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,25.5
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,61.3
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
604495,Norton Tenby,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.82
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.95
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.09
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,17.76
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,78.5
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.19
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.23
