Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.99
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,29.0
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.28
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,16.07
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.72
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-07 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,21.2
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,30.85
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,28.75
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,64.1
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
604495,Norton Tenby,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.45
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.63
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.06
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.22
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.31
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,N Current (RMS),A,55.6
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,65.4
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,87.6
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.55
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.82
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.47
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.39
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.82
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.4
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,N Current (RMS),A,32.5
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-07 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,21.66
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,23.38
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,30.92
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
604495,Norton Tenby,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.19
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.74
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.91
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.39
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,N Current (RMS),A,51.4
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,52.8
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.31
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.9
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,N Current (RMS),A,17.8
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.1
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.33
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,N Current (RMS),A,14.6
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-07 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,19.01
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,18.61
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,29.03
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,76.9
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
604495,Norton Tenby,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.03
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.87
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,5.8
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.56
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,N Current (RMS),A,64.6
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.56
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.96
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.91
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.05
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,N Current (RMS),A,29.1
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.5
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.06
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.96
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-07 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,25.17
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,20.06
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,33.8
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,86.6
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.27
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.84
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.42
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,N Current (RMS),A,74.0
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,112.6
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.15
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.08
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.73
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.94
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,N Current (RMS),A,16.9
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.28
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-07 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,24.03
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,20.02
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,39.87
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,99.5
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,169.3
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.48
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.83
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.95
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,19.71
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,N Current (RMS),A,52.6
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,84.3
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.37
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.4
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.23
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.06
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.8
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-07 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,20.97
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,22.74
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,33.38
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,80.3
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
604495,Norton Tenby,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.37
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.12
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.28
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,11.88
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.47
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,N Current (RMS),A,45.9
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,67.1
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,83.7
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.1
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.87
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.9
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.95
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.28
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-07 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,22.32
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,27.27
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,37.15
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,87.9
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
604495,Norton Tenby,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,158.6
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.84
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.5
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.02
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,17.01
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,N Current (RMS),A,53.3
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,67.8
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.67
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.32
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.99
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.99
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.31
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.08
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-07 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,23.62
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,22.13
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,35.83
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,90.8
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,153.6
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.68
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.45
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.48
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,21.94
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,N Current (RMS),A,57.2
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,94.3
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.44
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.8
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.45
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.43
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.69
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.56
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.58
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-07 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,28.38
