Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,25.91
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,36.62
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,80.8
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
604495,Norton Tenby,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.42
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.78
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.73
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.43
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,N Current (RMS),A,62.3
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,96.7
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.87
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.64
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.97
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.02
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.27
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.02
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,9.52
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-07 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,28.41
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,25.07
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,40.89
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,92.9
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
604495,Norton Tenby,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,175.8
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.83
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.5
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.47
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.76
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,N Current (RMS),A,52.0
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,85.6
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,N Current (RMS),A,11.3
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.49
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.85
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.22
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.47
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.09
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,9.09
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-07 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,28.61
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,27.7
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,37.07
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,73.2
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
604495,Norton Tenby,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,19.63
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.62
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,20.73
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,N Current (RMS),A,55.4
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,6.32
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.38
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.74
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.29
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.33
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,9.61
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.65
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.24
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-07 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,37.78
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,28.24
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,36.73
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,73.0
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
604495,Norton Tenby,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.65
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,6.13
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,19.82
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,N Current (RMS),A,62.4
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,92.7
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.04
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.96
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.8
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.8
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.72
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,59.3
604495,Norton Tenby,2023-08-07 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,37.4
604495,Norton Tenby,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,34.05
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,27.49
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,35.79
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,70.5
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.71
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,18.75
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,5.26
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,18.76
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,N Current (RMS),A,60.1
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,80.7
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.86
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.7
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.6
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.43
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,46.4
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.85
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.04
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,17.68
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,27.4
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,75.1
604495,Norton Tenby,2023-08-07 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,32.38
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,35.08
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,32.29
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,57.0
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
604495,Norton Tenby,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.07
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.72
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.49
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,18.12
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,67.5
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,78.0
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,5.15
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.07
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,22.2
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.23
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.82
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,N Current (RMS),A,25.5
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.12
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,14.73
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.91
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-07 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,28.28
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,35.08
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,34.71
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,64.0
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
604495,Norton Tenby,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.75
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.74
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.63
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,17.67
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,N Current (RMS),A,44.0
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,55.9
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.72
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.51
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.36
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,N Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.72
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.37
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.48
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,48.9
604495,Norton Tenby,2023-08-07 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,26.4
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,35.03
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,36.02
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,75.2
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,151.6
604495,Norton Tenby,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.68
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,13.4
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,13.84
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.15
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,58.8
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.56
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.08
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.14
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.05
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,9.24
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.2
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.42
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,44.8
604495,Norton Tenby,2023-08-07 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,26.75
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,33.97
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,42.14
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,97.4
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,150.3
604495,Norton Tenby,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.4
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.73
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.26
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,25.37
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,N Current (RMS),A,78.9
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,109.4
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.47
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.52
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,32.9
