Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.04
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,9.56
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.61
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,10.83
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-07 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,29.25
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,25.25
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,46.16
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,109.1
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
604495,Norton Tenby,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,197.3
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.25
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.85
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.19
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,N Current (RMS),A,72.2
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,N Current (RMS),A,11.5
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.0
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.7
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.9
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.86
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.42
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.58
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,11.19
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.4
604495,Norton Tenby,2023-08-07 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,25.34
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,24.94
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,47.44
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,119.4
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
604495,Norton Tenby,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,204.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.69
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.02
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.7
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.85
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,26.86
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,N Current (RMS),A,77.3
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,115.3
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.53
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.56
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.5
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.37
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.75
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.09
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.09
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,11.56
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,N Current (RMS),A,29.7
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,29.13
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,26.82
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,47.02
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,108.5
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
604495,Norton Tenby,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,201.3
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.33
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.88
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,27.65
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,N Current (RMS),A,75.7
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,118.7
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,N Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,9.06
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.05
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,N Current (RMS),A,29.3
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.6
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.69
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,16.15
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,N Current (RMS),A,45.0
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-07 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,30.07
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,28.04
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,52.06
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,122.5
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
604495,Norton Tenby,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,222.8
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.9
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.18
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.46
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,29.1
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,N Current (RMS),A,80.2
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,125.5
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.48
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.75
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.17
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,12.15
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.11
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,15.82
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-07 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,68.5
604495,Norton Tenby,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,35.51
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,27.65
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,52.17
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,117.1
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,151.8
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
604495,Norton Tenby,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,223.9
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.8
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,23.37
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.33
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,27.07
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,N Current (RMS),A,67.0
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,101.7
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,52.7
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,117.2
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.36
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.94
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.66
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.21
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,3.56
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,9.55
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,12.42
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.84
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-07 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,38.7
604495,Norton Tenby,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.1
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,40.77
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,33.68
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,45.59
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,83.5
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,174.9
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
604495,Norton Tenby,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.5
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,23.68
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,15.04
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,28.42
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,N Current (RMS),A,54.0
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,101.8
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,122.6
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,5.13
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.29
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.49
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,9.51
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,15.7
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.12
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-07 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,41.69
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,40.64
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,45.46
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,67.6
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,178.2
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
604495,Norton Tenby,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,194.9
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,21.65
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.97
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,24.18
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,94.0
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,105.3
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.92
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.83
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,13.54
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.91
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,63.3
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.25
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,20.89
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.71
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,N Current (RMS),A,49.7
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-07 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,36.26
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,53.12
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,42.54
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,79.8
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.8
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,227.0
604495,Norton Tenby,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.49
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,26.06
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.61
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.92
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,112.9
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,84.6
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,113.4
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.09
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.9
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.57
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.03
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.89
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,31.96
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,10.49
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,N Current (RMS),A,87.1
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,136.8
604495,Norton Tenby,2023-08-07 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.6
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,41.03
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,64.35
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,46.67
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,93.1
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.2
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,274.2
