Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.2
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.26
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,25.19
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,18.57
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,23.71
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,108.6
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,79.3
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,103.1
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.12
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,17.62
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.8
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,N Current (RMS),A,61.3
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.47
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,26.01
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.98
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,N Current (RMS),A,71.2
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,111.6
604495,Norton Tenby,2023-08-07 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.72
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,38.68
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,64.75
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,43.05
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,102.1
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,165.1
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,275.5
604495,Norton Tenby,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,184.9
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,28.13
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.67
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.56
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,121.4
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,N Current (RMS),A,17.7
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,12.53
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.73
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,55.2
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.68
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,17.31
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,14.8
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,N Current (RMS),A,34.6
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,75.0
604495,Norton Tenby,2023-08-07 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,64.4
604495,Norton Tenby,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.32
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,44.61
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,53.85
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,49.92
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,71.4
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,190.7
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,229.8
604495,Norton Tenby,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,215.8
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.05
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.97
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,29.15
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,24.87
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.76
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,125.0
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,106.3
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,129.6
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.21
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,5.79
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,N Current (RMS),A,29.6
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,7.07
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,11.2
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,11.42
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,N Current (RMS),A,23.5
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-07 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.13
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,41.87
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,48.29
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,50.97
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,70.2
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.8
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,206.0
604495,Norton Tenby,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,219.6
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.76
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.84
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,30.15
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,22.52
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.07
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,129.7
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,97.1
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,130.1
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,13.92
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.37
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,59.6
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.2
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.52
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,14.35
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-07 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,62.8
604495,Norton Tenby,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,39.47
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,49.67
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,56.74
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,94.5
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,212.4
604495,Norton Tenby,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,244.0
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.35
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,29.42
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,22.87
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.82
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,N Current (RMS),A,38.7
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,126.5
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,125.6
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,8.1
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,N Current (RMS),A,29.9
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.42
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,11.94
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.85
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,N Current (RMS),A,36.4
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.75
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.38
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,15.09
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-07 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.41
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,42.26
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,44.27
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,61.03
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,111.1
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,189.8
604495,Norton Tenby,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,262.4
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.38
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,24.92
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,21.03
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,30.67
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,107.8
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.81
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.32
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,11.12
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.56
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,N Current (RMS),A,41.1
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.76
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.96
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.9
604495,Norton Tenby,2023-08-07 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.65
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,34.39
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,45.74
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,56.54
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,114.2
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.6
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,197.2
604495,Norton Tenby,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,244.0
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.55
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,28.38
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,22.44
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,36.34
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,N Current (RMS),A,64.3
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,97.0
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,156.8
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.55
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,17.4
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.89
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,N Current (RMS),A,53.8
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,43.1
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.4
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,8.59
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.44
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,11.19
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,N Current (RMS),A,20.1
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-07 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,43.55
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,56.57
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,65.03
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,110.9
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,186.8
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,241.5
604495,Norton Tenby,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,278.7
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.76
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.88
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,26.48
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.77
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,36.47
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,N Current (RMS),A,67.0
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,114.2
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,157.3
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.36
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,13.5
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,9.88
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,N Current (RMS),A,49.4
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,58.3
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,3.89
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.41
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,8.22
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.58
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,10.28
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,54.6
604495,Norton Tenby,2023-08-07 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,41.18
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,52.32
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,64.56
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,118.9
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,222.4
604495,Norton Tenby,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,276.5
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.63
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,26.73
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,18.71
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,34.5
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,N Current (RMS),A,66.4
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,149.0
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.83
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.0
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,11.91
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,N Current (RMS),A,46.9
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,39.8
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,52.6
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
