Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,9.81
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,10.52
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.93
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-07 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,39.93
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,41.05
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,59.92
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,116.7
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,171.3
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,175.8
604495,Norton Tenby,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,256.6
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,24.72
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.35
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,33.96
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,106.7
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,83.3
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,146.0
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.44
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,N Current (RMS),A,19.2
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.05
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,18.96
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,N Current (RMS),A,68.2
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,8.78
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.67
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.99
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,N Current (RMS),A,26.7
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-07 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,37.51
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,38.66
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,66.42
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,145.0
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,161.7
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
604495,Norton Tenby,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,283.4
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.58
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.04
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.73
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,27.65
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,34.6
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,N Current (RMS),A,65.3
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,120.7
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,149.1
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,5.55
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.34
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,16.64
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,18.62
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,N Current (RMS),A,74.3
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.69
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.19
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-07 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,28.98
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,52.65
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,63.25
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,148.4
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,224.7
604495,Norton Tenby,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,269.9
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,22.13
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,23.18
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,38.35
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,N Current (RMS),A,76.0
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,96.1
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,99.3
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,163.9
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,23.0
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,15.06
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,22.37
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,N Current (RMS),A,77.8
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,96.3
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.96
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.63
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-07 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.7
604495,Norton Tenby,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,26.64
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,48.41
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,71.73
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,180.8
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,207.8
604495,Norton Tenby,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,305.3
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.61
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.91
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,21.05
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.41
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,N Current (RMS),A,49.0
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,90.5
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,122.2
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,5.08
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,22.3
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.24
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.19
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,N Current (RMS),A,37.1
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,49.5
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.12
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.55
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.14
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,N Current (RMS),A,27.9
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-07 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,25.86
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,42.28
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,50.08
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,112.8
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,179.3
604495,Norton Tenby,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,215.0
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.37
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,23.18
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,22.64
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,34.81
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,N Current (RMS),A,60.8
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,100.7
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,149.5
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.67
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.85
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,12.88
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.25
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.68
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,N Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.51
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,N Current (RMS),A,33.2
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-07 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,26.99
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,40.11
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,57.69
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,125.3
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
604495,Norton Tenby,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,245.3
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,21.53
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,21.02
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,31.56
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,N Current (RMS),A,52.7
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,92.5
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,91.1
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,135.8
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,N Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,11.62
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.74
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.74
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.54
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,4.53
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-07 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,25.38
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,40.8
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,49.38
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,101.1
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,173.7
604495,Norton Tenby,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,210.8
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.39
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.6
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.47
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,21.28
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,29.83
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,92.6
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,128.9
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,16.99
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.03
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,N Current (RMS),A,51.9
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.11
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.08
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.27
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,5.47
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,N Current (RMS),A,30.8
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-07 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,26.04
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,48.11
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,44.09
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,94.4
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,203.5
604495,Norton Tenby,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,189.2
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.81
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.2
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,31.05
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,N Current (RMS),A,70.7
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,69.5
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,68.7
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,133.5
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.19
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.58
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.54
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.15
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-07 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,20.81
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,33.4
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,44.68
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,106.6
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
604495,Norton Tenby,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,191.2
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.06
