Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.28
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.95
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,14.59
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.59
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,N Current (RMS),A,56.2
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,110.7
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.52
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,13.48
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.36
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,57.3
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,32.2
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.23
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.54
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-07 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,18.31
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,37.61
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,37.77
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,91.9
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,160.7
604495,Norton Tenby,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,161.8
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.59
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,15.65
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.16
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.37
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L3 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L2 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,220.0,L1 Current (RMS),A,104.3
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.94
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.73
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,N Current (RMS),A,23.9
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,35.0
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,-1.39
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.15
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.83
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,N Current (RMS),A,24.5
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-07 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,18.13
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,23.99
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,33.79
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,80.7
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
604495,Norton Tenby,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.86
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.52
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.98
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L1 Active Power,kW,26.95
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,N Current (RMS),A,71.6
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L3 Current (RMS),A,74.8
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L2 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,220.0,L1 Current (RMS),A,116.0
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.04
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L3 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.44
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.13
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,36.1
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.69
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,0.19
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.6
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.72
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-07 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,21.49
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,23.16
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,36.49
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,79.3
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
604495,Norton Tenby,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.65
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.56
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.77
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.12
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,N Current (RMS),A,67.8
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L3 Current (RMS),A,63.9
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,220.0,L1 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.39
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.78
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.09
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.53
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,34.8
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.78
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.22
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.09
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.03
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-07 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,23.84
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,23.99
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,34.5
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,70.6
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
604495,Norton Tenby,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L3 Active Power,kW,14.33
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.3
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L1 Active Power,kW,29.01
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,N Current (RMS),A,74.3
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L3 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L2 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,220.0,L1 Current (RMS),A,123.5
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.16
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L3 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.11
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.83
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.9
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.44
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-07 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,19.67
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,22.99
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,36.52
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,82.6
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.83
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.11
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.02
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,N Current (RMS),A,72.0
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L3 Current (RMS),A,59.7
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L2 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,220.0,L1 Current (RMS),A,117.0
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.62
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.95
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.36
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,17.7
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,18.32
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,37.86
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,100.6
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.7
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.75
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.66
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.78
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.82
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,N Current (RMS),A,73.6
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L3 Current (RMS),A,64.3
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L2 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,220.0,L1 Current (RMS),A,110.9
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.49
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L3 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.21
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.93
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,N Current (RMS),A,36.6
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.16
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.73
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,N Current (RMS),A,15.4
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-07 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,23.41
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,20.66
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,41.92
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,105.2
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
604495,Norton Tenby,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.98
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.01
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.58
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,N Current (RMS),A,62.1
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L3 Current (RMS),A,64.4
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L2 Current (RMS),A,32.7
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,220.0,L1 Current (RMS),A,105.5
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.74
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.69
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,N Current (RMS),A,13.7
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L3 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.78
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.64
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.91
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,N Current (RMS),A,40.2
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.22
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.67
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,21.28
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,15.87
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,43.66
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,120.0
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,186.4
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.67
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.94
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.83
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.63
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L1 Active Power,kW,22.57
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,N Current (RMS),A,62.9
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L3 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L2 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,220.0,L1 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.84
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.03
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,11.46
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,N Current (RMS),A,37.3
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.53
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,N Current (RMS),A,11.3
