Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.01
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.16
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,N Current (RMS),A,28.7
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-07 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,24.38
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,17.08
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,42.99
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,124.5
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
604495,Norton Tenby,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,185.9
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.39
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.03
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.47
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L1 Active Power,kW,26.59
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,N Current (RMS),A,77.1
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L3 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,220.0,L1 Current (RMS),A,115.3
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.72
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,210.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.48
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.15
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,N Current (RMS),A,24.0
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,20.3
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.79
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.6
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.73
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,23.52
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,16.82
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,38.42
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,107.7
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
604495,Norton Tenby,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.2
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.41
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.35
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.46
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.79
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,N Current (RMS),A,61.0
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L2 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,220.0,L1 Current (RMS),A,108.3
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.11
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.06
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.47
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,9.26
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.4
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,N Current (RMS),A,16.0
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,24.0
604495,Norton Tenby,2023-08-07 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.01
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,20.54
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,38.63
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,89.4
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.49
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.72
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.27
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L1 Active Power,kW,20.7
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,N Current (RMS),A,52.8
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L3 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L2 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,220.0,L1 Current (RMS),A,89.7
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.91
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.76
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,210.0,L1 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.98
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,8.73
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.58
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,N Current (RMS),A,18.9
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-07 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,25.1
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,20.6
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,35.22
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,81.4
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,151.7
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.53
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.04
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.92
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.03
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,N Current (RMS),A,63.1
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L3 Current (RMS),A,57.4
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L2 Current (RMS),A,47.8
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,220.0,L1 Current (RMS),A,108.9
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.03
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.16
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.77
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.55
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,14.14
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.32
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,N Current (RMS),A,48.4
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-07 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,20.45
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,34.02
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,41.88
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,96.0
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,145.6
604495,Norton Tenby,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.3
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.32
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.42
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L1 Active Power,kW,31.15
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,N Current (RMS),A,88.6
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L3 Current (RMS),A,54.3
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L2 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,220.0,L1 Current (RMS),A,133.8
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.64
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.44
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.67
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.93
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,N Current (RMS),A,25.8
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,39.5
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,N Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.98
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.1
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-07 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,24.97
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,21.64
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,46.13
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,113.9
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
604495,Norton Tenby,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,197.3
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.08
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L2 Active Power,kW,9.86
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L1 Active Power,kW,28.03
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,N Current (RMS),A,74.0
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L3 Current (RMS),A,61.8
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,220.0,L1 Current (RMS),A,119.6
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.75
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.33
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,10.6
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.17
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,N Current (RMS),A,18.8
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-07 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,22.78
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,18.09
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,42.91
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,109.4
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,182.7
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.02
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L2 Active Power,kW,12.05
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L1 Active Power,kW,30.1
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,N Current (RMS),A,73.0
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L3 Current (RMS),A,68.9
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L2 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,220.0,L1 Current (RMS),A,129.2
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.71
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.47
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.07
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,12.81
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,N Current (RMS),A,40.9
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.42
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,22.93
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,20.6
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,46.93
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,121.0
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,200.2
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.59
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.96
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L1 Active Power,kW,31.18
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,N Current (RMS),A,88.9
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L3 Current (RMS),A,76.1
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,220.0,L1 Current (RMS),A,133.7
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,8.4
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.07
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,10.98
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,N Current (RMS),A,34.1
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,15.5
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,47.5
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.48
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,6.17
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.27
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-07 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,32.1
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,19.62
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,52.91
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,139.3
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,225.7
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.5
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L2 Active Power,kW,9.59
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.54
