Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,N Current (RMS),A,81.0
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L3 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,220.0,L1 Current (RMS),A,127.1
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.74
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.81
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L3 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,11.78
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.52
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,N Current (RMS),A,22.3
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.76
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,N Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.43
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.24
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,32.63
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,19.71
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,41.23
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,100.1
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.94
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.03
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L1 Active Power,kW,33.17
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,N Current (RMS),A,87.2
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,220.0,L1 Current (RMS),A,141.8
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.25
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,5.94
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.97
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.46
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.64
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-07 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,21.35
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,22.98
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,46.89
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,119.0
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
604495,Norton Tenby,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,200.2
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.51
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.74
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.05
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L1 Active Power,kW,24.68
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,N Current (RMS),A,64.3
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L3 Current (RMS),A,72.4
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L2 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,220.0,L1 Current (RMS),A,108.2
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,210.0,L1 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.83
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.28
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.06
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.07
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.82
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,N Current (RMS),A,17.0
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-07 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,23.45
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,22.27
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,39.79
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,93.3
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
604495,Norton Tenby,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,170.9
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.67
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.63
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L2 Active Power,kW,7.12
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.8
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,N Current (RMS),A,70.8
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L3 Current (RMS),A,64.1
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L2 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,220.0,L1 Current (RMS),A,107.5
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.09
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,210.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.8
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.43
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,N Current (RMS),A,19.6
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.2
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.56
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.7
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-07 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,22.67
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,22.96
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,40.02
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,96.6
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
604495,Norton Tenby,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,171.7
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.23
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L2 Active Power,kW,14.14
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L1 Active Power,kW,32.48
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,N Current (RMS),A,79.0
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L3 Current (RMS),A,70.5
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L2 Current (RMS),A,62.7
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,220.0,L1 Current (RMS),A,140.7
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.58
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.75
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.43
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,N Current (RMS),A,32.5
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,45.2
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,N Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.92
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,7.96
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-07 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,13.1
604495,Norton Tenby,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,22.96
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,29.13
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,49.15
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,117.1
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
604495,Norton Tenby,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,211.2
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.19
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.08
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.22
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L1 Active Power,kW,30.73
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,N Current (RMS),A,74.8
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L3 Current (RMS),A,66.2
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L2 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,220.0,L1 Current (RMS),A,132.7
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.62
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.82
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.24
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.03
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.85
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,N Current (RMS),A,33.3
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,50.7
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.64
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,11.8
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.53
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,N Current (RMS),A,39.1
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.46
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.14
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.67
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,N Current (RMS),A,32.4
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-07 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,22.83
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,43.01
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,51.6
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,129.7
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,184.5
604495,Norton Tenby,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,221.2
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.72
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.67
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L2 Active Power,kW,20.97
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L1 Active Power,kW,39.69
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,N Current (RMS),A,95.1
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L3 Current (RMS),A,68.8
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L2 Current (RMS),A,89.8
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,220.0,L1 Current (RMS),A,170.1
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.98
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,210.0,L1 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.89
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.25
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,14.19
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.71
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.13
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,12.1
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,N Current (RMS),A,44.8
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,52.4
604495,Norton Tenby,2023-08-07 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,24.04
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,45.79
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,59.88
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,144.5
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,195.6
604495,Norton Tenby,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,257.2
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.32
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L3 Active Power,kW,14.55
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L2 Active Power,kW,9.86
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L1 Active Power,kW,39.12
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,N Current (RMS),A,113.5
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L3 Current (RMS),A,63.5
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L2 Current (RMS),A,43.7
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,220.0,L1 Current (RMS),A,167.3
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.86
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.81
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.06
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,-0.29
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.18
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,12.45
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.78
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,53.6
604495,Norton Tenby,2023-08-07 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
604495,Norton Tenby,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,21.12
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,34.14
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,55.4
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,143.0
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,148.8
604495,Norton Tenby,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,236.5
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.12
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.91
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.29
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L2 Active Power,kW,7.89
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L1 Active Power,kW,36.85
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,N Current (RMS),A,109.4
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L3 Current (RMS),A,62.9
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.8
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,220.0,L1 Current (RMS),A,157.8
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.41
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.43
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.39
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,13.07
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.13
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
