Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.89
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.13
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,N Current (RMS),A,34.0
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-07 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,19.61
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,23.39
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,62.11
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,180.0
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
604495,Norton Tenby,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,265.2
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L3 Active Power,kW,18.58
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.24
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L1 Active Power,kW,35.16
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,N Current (RMS),A,93.1
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L3 Current (RMS),A,80.3
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L2 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,220.0,L1 Current (RMS),A,151.0
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.8
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.47
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,13.34
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.19
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,N Current (RMS),A,8.2
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.32
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.04
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.13
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-07 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.52
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,24.37
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,27.51
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,57.97
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,145.5
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
604495,Norton Tenby,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,248.4
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L3 Active Power,kW,18.39
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.05
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L1 Active Power,kW,33.69
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,N Current (RMS),A,87.5
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L3 Current (RMS),A,80.1
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L2 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,220.0,L1 Current (RMS),A,144.9
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.64
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.68
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,N Current (RMS),A,15.3
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.66
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,13.79
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,N Current (RMS),A,41.7
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,59.7
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.37
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.48
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.72
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,N Current (RMS),A,31.5
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-07 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.04
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,24.39
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,31.61
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,59.93
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,147.0
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,256.3
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.25
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L2 Active Power,kW,7.51
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L1 Active Power,kW,31.28
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,N Current (RMS),A,92.0
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L3 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,220.0,L1 Current (RMS),A,135.4
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.76
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,210.0,L1 Current (RMS),A,26.4
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.89
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.65
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,11.32
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,N Current (RMS),A,13.9
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.5
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.33
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,N Current (RMS),A,33.4
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-07 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.1
604495,Norton Tenby,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,22.86
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,27.66
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,57.58
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,150.9
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
604495,Norton Tenby,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,246.8
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.89
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L2 Active Power,kW,5.83
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.02
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,N Current (RMS),A,85.7
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L3 Current (RMS),A,65.5
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,220.0,L1 Current (RMS),A,122.7
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.9
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,N Current (RMS),A,18.6
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,6.56
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.01
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.07
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.13
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.82
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.32
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.11
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,39.2
604495,Norton Tenby,2023-08-07 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,25.23
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,24.81
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,52.22
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,134.7
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
604495,Norton Tenby,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,224.1
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.81
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.09
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L2 Active Power,kW,6.21
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L1 Active Power,kW,21.34
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,N Current (RMS),A,61.9
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L3 Current (RMS),A,67.2
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,220.0,L1 Current (RMS),A,93.0
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.65
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.14
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,210.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,5.77
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.76
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,13.19
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,N Current (RMS),A,32.5
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,56.8
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.06
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.98
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,16.09
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.85
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-07 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,25.93
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,32.31
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,42.5
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,88.0
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
604495,Norton Tenby,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,181.9
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.21
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.38
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L2 Active Power,kW,6.38
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L1 Active Power,kW,21.97
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,N Current (RMS),A,65.8
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L3 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L2 Current (RMS),A,29.8
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,220.0,L1 Current (RMS),A,94.6
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,N Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.87
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.9
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,N Current (RMS),A,23.4
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.9
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.29
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.49
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,12.16
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,9.56
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,N Current (RMS),A,40.1
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.4
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,54.5
604495,Norton Tenby,2023-08-07 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,43.3
604495,Norton Tenby,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,21.27
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,28.86
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,40.91
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,95.5
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
604495,Norton Tenby,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.89
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.22
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L1 Active Power,kW,24.5
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,N Current (RMS),A,73.4
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L3 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L2 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,220.0,L1 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.78
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,210.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.1
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.27
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.12
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,N Current (RMS),A,17.3
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,9.87
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.95
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.52
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-07 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,30.51
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,22.88
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,39.82
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,89.0
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.3
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.81
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.41
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L1 Active Power,kW,22.64
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,N Current (RMS),A,55.8
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L2 Current (RMS),A,50.2
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,220.0,L1 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,210.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.23
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.81
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,8.15
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,35.4
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.73
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.34
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-07 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,34.9
604495,Norton Tenby,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,26.39
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,27.49
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,43.17
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,95.3
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
604495,Norton Tenby,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,185.5
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.82
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.42
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.49
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L3 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L2 Current (RMS),A,41.1
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,220.0,L1 Current (RMS),A,107.1
