Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.5
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.37
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,N Current (RMS),A,19.2
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L2 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,210.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.54
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.87
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.9
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.78
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.26
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,8.47
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.92
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-07 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,27.21
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,31.05
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,46.49
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,99.8
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,134.2
604495,Norton Tenby,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,201.0
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.15
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L2 Active Power,kW,7.09
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L1 Active Power,kW,21.63
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,N Current (RMS),A,65.0
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L3 Current (RMS),A,66.9
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L2 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,220.0,L1 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.35
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.4
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.11
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.71
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.69
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,N Current (RMS),A,26.4
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.05
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,N Current (RMS),A,8.3
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.17
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.34
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.95
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-07 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,25.1
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,25.77
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,38.62
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,83.9
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
604495,Norton Tenby,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.4
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.18
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L2 Active Power,kW,7.99
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.9
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,N Current (RMS),A,85.8
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L3 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L2 Current (RMS),A,35.3
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,220.0,L1 Current (RMS),A,129.9
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.4
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.62
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.37
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.94
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,31.8
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.0
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.56
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.24
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,N Current (RMS),A,22.0
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-07 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,26.91
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,26.15
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,47.7
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,108.9
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
604495,Norton Tenby,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,204.6
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.36
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.23
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.37
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.97
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L1 Active Power,kW,36.87
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,N Current (RMS),A,95.6
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L3 Current (RMS),A,79.7
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,220.0,L1 Current (RMS),A,157.1
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L3 Active Power,kW,6.14
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.37
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,N Current (RMS),A,23.7
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L3 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,210.0,L1 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,4.62
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,5.91
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.34
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,-0.13
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.4
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.98
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,6.12
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.7
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-07 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,31.98
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,26.52
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,55.38
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,128.9
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
604495,Norton Tenby,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,236.6
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L3 Active Power,kW,22.2
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L2 Active Power,kW,15.88
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L1 Active Power,kW,32.54
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,N Current (RMS),A,75.9
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L3 Current (RMS),A,94.8
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L2 Current (RMS),A,70.1
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,220.0,L1 Current (RMS),A,147.8
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.79
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.06
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,5.95
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.46
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.79
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,N Current (RMS),A,31.9
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,55.6
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,-0.41
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.18
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.89
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.34
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,N Current (RMS),A,27.1
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-07 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,35.57
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,37.34
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,52.13
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,103.7
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
604495,Norton Tenby,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,229.3
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.29
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L3 Active Power,kW,19.18
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.67
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.41
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,N Current (RMS),A,71.7
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L3 Current (RMS),A,82.2
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L2 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,220.0,L1 Current (RMS),A,126.2
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.63
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L1 Active Power,kW,4.15
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,210.0,L1 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,4.48
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.77
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,14.82
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,N Current (RMS),A,43.7
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,-0.25
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.4
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.83
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.86
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.97
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.3
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-07 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,30.9
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,30.92
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,58.52
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,140.5
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
604495,Norton Tenby,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,251.9
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.83
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L3 Active Power,kW,21.9
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.91
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L1 Active Power,kW,31.87
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,N Current (RMS),A,52.2
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L3 Current (RMS),A,94.2
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L2 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,220.0,L1 Current (RMS),A,136.2
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.88
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L1 Active Power,kW,4.31
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L3 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.15
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,9.77
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,12.82
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,N Current (RMS),A,36.9
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,55.8
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.03
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.3
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.87
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,N Current (RMS),A,25.4
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.5
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,35.1
604495,Norton Tenby,2023-08-07 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,33.2
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,39.64
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,54.6
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,99.6
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,168.8
604495,Norton Tenby,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,233.0
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.35
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L3 Active Power,kW,17.31
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.57
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L1 Active Power,kW,29.56
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,N Current (RMS),A,56.7
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L3 Current (RMS),A,75.3
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L2 Current (RMS),A,80.0
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,220.0,L1 Current (RMS),A,127.4
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.73
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.49
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,N Current (RMS),A,20.2
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L3 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,210.0,L1 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,4.55
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,10.4
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.28
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,58.1
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.63
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.64
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.46
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.81
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,26.0
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.6
604495,Norton Tenby,2023-08-07 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,32.73
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,38.27
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,54.76
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,106.1
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
604495,Norton Tenby,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,235.5
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.31
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L3 Active Power,kW,15.92
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.02
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.86
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,N Current (RMS),A,59.3
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L3 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,220.0,L1 Current (RMS),A,123.1
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L3 Active Power,kW,5.12
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.92
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L3 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,6.88
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.66
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,20.51
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,47.3
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,90.9
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.19
