Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.6
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-07 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,31.86
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,37.67
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,59.87
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,128.2
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,160.6
604495,Norton Tenby,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,256.3
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.91
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L3 Active Power,kW,14.52
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L2 Active Power,kW,19.06
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.55
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,N Current (RMS),A,59.7
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L3 Current (RMS),A,63.2
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L2 Current (RMS),A,81.7
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,220.0,L1 Current (RMS),A,122.1
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.68
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L1 Active Power,kW,4.68
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,N Current (RMS),A,19.9
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,210.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.02
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.19
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,16.83
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,N Current (RMS),A,54.4
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.0
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,73.1
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.48
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.46
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.22
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.32
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-07 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,30.16
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,34.32
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,57.62
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,126.8
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,147.3
604495,Norton Tenby,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,246.6
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.33
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.6
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.72
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L1 Active Power,kW,35.9
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,N Current (RMS),A,76.3
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L3 Current (RMS),A,68.1
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L2 Current (RMS),A,84.6
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,220.0,L1 Current (RMS),A,153.8
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L3 Active Power,kW,9.6
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.26
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.58
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,N Current (RMS),A,34.9
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L3 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,210.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.67
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,12.9
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,46.7
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,57.2
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.03
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.31
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.2
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,N Current (RMS),A,24.3
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-07 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,27.7
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,31.07
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,39.84
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,60.87
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,124.9
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
604495,Norton Tenby,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,260.2
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.89
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L3 Active Power,kW,15.72
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.48
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L1 Active Power,kW,35.86
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,N Current (RMS),A,79.2
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L3 Current (RMS),A,69.1
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L2 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,220.0,L1 Current (RMS),A,153.6
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L3 Active Power,kW,9.0
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.19
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.18
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,N Current (RMS),A,33.1
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L3 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,210.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,13.14
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,22.02
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,N Current (RMS),A,75.2
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,56.7
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,97.3
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.14
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.33
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.33
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.83
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-07 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.26
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,29.73
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,41.08
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,70.23
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,165.4
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
604495,Norton Tenby,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,301.5
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L3 Active Power,kW,15.99
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L2 Active Power,kW,19.09
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L1 Active Power,kW,32.02
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,N Current (RMS),A,68.0
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.7
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L2 Current (RMS),A,85.8
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,220.0,L1 Current (RMS),A,139.2
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.18
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L1 Active Power,kW,8.78
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,210.0,L1 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,21.85
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,23.29
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,N Current (RMS),A,87.3
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,96.9
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,101.5
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,N Current (RMS),A,13.2
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.89
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.44
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.05
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,33.2
604495,Norton Tenby,2023-08-07 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.0
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,28.46
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,50.47
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,73.27
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,180.1
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,221.2
604495,Norton Tenby,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,315.6
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.16
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.68
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L1 Active Power,kW,30.03
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,N Current (RMS),A,68.9
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L3 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L2 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,220.0,L1 Current (RMS),A,130.5
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.09
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L1 Active Power,kW,3.71
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,210.0,L1 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.27
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,22.94
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,10.59
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,N Current (RMS),A,74.2
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.94
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,33.1
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.01
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.61
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.39
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-07 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.85
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.3
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,23.86
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,48.04
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,57.65
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,144.4
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,205.9
604495,Norton Tenby,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,252.6
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.5
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.07
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.73
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L1 Active Power,kW,29.96
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,N Current (RMS),A,62.9
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L3 Current (RMS),A,71.7
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L2 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,220.0,L1 Current (RMS),A,131.3
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,210.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.74
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,28.91
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.57
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,N Current (RMS),A,97.5
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,125.1
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.08
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.64
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.03
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.3
604495,Norton Tenby,2023-08-07 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,24.32
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,57.08
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,50.91
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,133.6
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,244.4
604495,Norton Tenby,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,218.7
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.7
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.75
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L3 Active Power,kW,17.48
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L2 Active Power,kW,20.17
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L1 Active Power,kW,33.0
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,N Current (RMS),A,68.3
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L3 Current (RMS),A,76.7
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L2 Current (RMS),A,87.0
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,220.0,L1 Current (RMS),A,142.0
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,17.1
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.1
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,N Current (RMS),A,65.0
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,80.3
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.07
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.93
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.04
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,14.75
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,N Current (RMS),A,50.8
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,39.0
604495,Norton Tenby,2023-08-07 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,65.9
604495,Norton Tenby,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.1
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,22.11
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,47.12
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,60.19
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,155.9
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,204.3
604495,Norton Tenby,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,258.2
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.14
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.97
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L2 Active Power,kW,20.92
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L1 Active Power,kW,31.91
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,N Current (RMS),A,61.4
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L3 Current (RMS),A,78.9
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L2 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,220.0,L1 Current (RMS),A,137.2
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.61
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.44
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,N Current (RMS),A,41.0
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.45
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.21
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.68
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,7.29
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,8.77
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,N Current (RMS),A,36.7
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,40.9
604495,Norton Tenby,2023-08-07 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,22.63
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,43.13
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,51.45
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,118.8
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,185.9
604495,Norton Tenby,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,221.6
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.46
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.38
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L3 Active Power,kW,16.0
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L2 Active Power,kW,21.36
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L1 Active Power,kW,29.33
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,N Current (RMS),A,62.8
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L3 Current (RMS),A,71.3
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L2 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,220.0,L1 Current (RMS),A,126.6
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.43
