Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.03
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,210.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.49
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.46
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.07
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.68
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,8.25
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-07 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.15
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,21.81
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,38.08
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,51.15
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,124.4
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
604495,Norton Tenby,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,219.1
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.58
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.27
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L2 Active Power,kW,17.21
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L1 Active Power,kW,24.94
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,N Current (RMS),A,45.9
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L3 Current (RMS),A,76.5
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L2 Current (RMS),A,75.5
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,220.0,L1 Current (RMS),A,107.4
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.28
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.65
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,N Current (RMS),A,20.5
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,27.7
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.32
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.04
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.75
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.2
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,N Current (RMS),A,28.1
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-07 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,27.6
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.1
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,22.3
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,28.91
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,43.87
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,98.8
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
604495,Norton Tenby,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,188.7
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.01
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.45
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L3 Active Power,kW,14.86
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L2 Active Power,kW,14.7
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L1 Active Power,kW,23.28
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L3 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L2 Current (RMS),A,63.6
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,220.0,L1 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.24
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.83
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,15.2
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-07 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,27.7
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,20.7
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,26.9
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,37.05
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,83.8
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
604495,Norton Tenby,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.15
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.53
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.84
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L2 Active Power,kW,20.34
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L1 Active Power,kW,23.38
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,N Current (RMS),A,48.5
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L3 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L2 Current (RMS),A,87.5
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,220.0,L1 Current (RMS),A,100.4
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.55
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,210.0,L1 Current (RMS),A,7.9
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.47
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.86
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.71
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.03
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-07 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.9
604495,Norton Tenby,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,18.07
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,30.13
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,34.98
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,82.3
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
604495,Norton Tenby,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.82
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.33
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L2 Active Power,kW,14.34
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L1 Active Power,kW,16.72
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,N Current (RMS),A,35.9
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L3 Current (RMS),A,45.9
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L2 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,220.0,L1 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.3
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.79
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.24
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.26
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,N Current (RMS),A,14.8
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,15.1
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.65
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,10.71
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.8
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.73
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-07 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,24.92
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,25.13
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,26.66
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,46.1
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
604495,Norton Tenby,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L3 Active Power,kW,12.5
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L2 Active Power,kW,13.74
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L1 Active Power,kW,13.3
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L3 Current (RMS),A,54.8
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,220.0,L1 Current (RMS),A,58.5
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.47
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.53
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.17
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.54
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,26.7
604495,Norton Tenby,2023-08-07 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,27.8
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,18.83
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,28.22
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,31.4
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,68.5
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
604495,Norton Tenby,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.21
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.02
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.78
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.37
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L3 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L2 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,220.0,L1 Current (RMS),A,53.4
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.4
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.8
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,N Current (RMS),A,14.2
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.34
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.38
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.8
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-07 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,15.34
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,22.08
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,26.42
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,60.4
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
604495,Norton Tenby,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.31
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.81
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L1 Active Power,kW,12.76
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,N Current (RMS),A,31.2
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L3 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L2 Current (RMS),A,72.5
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,220.0,L1 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.46
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.02
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.66
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.39
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.62
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-07 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,27.9
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,15.36
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,24.8
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,22.62
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.72
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.94
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L2 Active Power,kW,12.12
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L1 Active Power,kW,13.89
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L3 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L2 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,220.0,L1 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.2
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.96
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.5
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,N Current (RMS),A,26.9
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,33.9
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.68
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.05
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.13
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,14.8
