Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,35.6
604495,Norton Tenby,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,16.9
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,23.3
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,27.4
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,63.3
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
604495,Norton Tenby,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.54
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.54
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.24
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.33
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,N Current (RMS),A,15.7
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L3 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,220.0,L1 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.14
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.35
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.88
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,N Current (RMS),A,13.1
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.4
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.96
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.04
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,8.77
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,37.8
604495,Norton Tenby,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,28.0
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,17.77
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,19.5
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,22.64
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,49.1
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
604495,Norton Tenby,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.52
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.34
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.22
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L2 Active Power,kW,9.97
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.77
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L3 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L2 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,220.0,L1 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.53
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.11
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.71
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.14
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,4.48
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.11
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,26.5
604495,Norton Tenby,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,17.2
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,18.39
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,20.61
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,40.3
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.97
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.31
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.55
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,N Current (RMS),A,23.0
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L3 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L2 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,220.0,L1 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,N Current (RMS),A,7.1
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L3 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.96
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.03
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.7
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.6
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.51
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.32
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.01
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-07 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,28.1
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,17.96
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,18.6
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,21.32
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,40.9
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
604495,Norton Tenby,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.64
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L3 Active Power,kW,10.66
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L2 Active Power,kW,10.05
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.75
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,N Current (RMS),A,16.3
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L3 Current (RMS),A,46.8
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L2 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,220.0,L1 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.34
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,210.0,L1 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.17
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.55
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.86
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.78
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-07 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,28.2
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,17.92
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,19.47
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,20.77
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.67
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L3 Active Power,kW,11.19
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.56
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L1 Active Power,kW,7.46
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L3 Current (RMS),A,49.8
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L2 Current (RMS),A,17.4
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,220.0,L1 Current (RMS),A,33.0
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.09
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.99
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.18
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,7.4
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.58
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-07 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,21.09
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,10.84
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,20.25
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,63.7
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.52
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.8
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.5
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.29
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L1 Active Power,kW,8.84
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,N Current (RMS),A,37.2
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L3 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L2 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,220.0,L1 Current (RMS),A,40.5
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.05
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.55
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.89
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.82
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.25
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,N Current (RMS),A,11.9
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.15
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-07 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,28.3
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,16.54
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,11.18
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,19.04
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,57.6
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
604495,Norton Tenby,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.24
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L3 Active Power,kW,10.04
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.06
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.99
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,N Current (RMS),A,22.2
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L3 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L2 Current (RMS),A,35.9
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,220.0,L1 Current (RMS),A,45.7
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.18
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,N Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.27
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.12
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.77
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,N Current (RMS),A,9.7
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-07 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,28.4
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,15.45
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,14.87
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,17.95
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
604495,Norton Tenby,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.99
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.35
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.04
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.31
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,N Current (RMS),A,33.9
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L3 Current (RMS),A,54.7
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L2 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,220.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.23
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.96
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.65
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.11
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.46
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-07 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,16.91
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,11.0
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,14.68
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,46.3
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.62
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.99
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.69
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.48
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L1 Active Power,kW,7.68
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,N Current (RMS),A,27.3
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L3 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L2 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,220.0,L1 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,N Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
