Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.23
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.7
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.7
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.43
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.33
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.26
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.9
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-07 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,28.5
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,16.06
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,12.57
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,14.78
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,38.0
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
604495,Norton Tenby,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.69
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.53
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.07
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L1 Active Power,kW,7.37
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,N Current (RMS),A,21.5
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L3 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,220.0,L1 Current (RMS),A,32.6
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.52
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,N Current (RMS),A,7.8
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,210.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.6
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.29
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.67
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.44
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.09
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.21
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,14.7
604495,Norton Tenby,2023-08-07 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,28.6
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,13.95
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,11.88
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,15.0
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,41.8
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
604495,Norton Tenby,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.29
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.02
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.78
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.41
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.6
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.8
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.05
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,210.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.85
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.61
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.1
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.23
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.21
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.75
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-07 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,28.7
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,14.81
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.19
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,19.15
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,54.6
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.99
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.57
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.74
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L1 Active Power,kW,9.55
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,N Current (RMS),A,33.0
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L3 Current (RMS),A,38.1
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,220.0,L1 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.02
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.91
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,N Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,N Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.4
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.4
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.96
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-07 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,28.8
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,14.46
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,11.09
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,17.64
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
604495,Norton Tenby,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-2.06
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L3 Active Power,kW,8.8
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L2 Active Power,kW,3.49
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L1 Active Power,kW,8.43
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,N Current (RMS),A,30.3
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L3 Current (RMS),A,39.6
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L2 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,220.0,L1 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.93
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.94
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.7
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,N Current (RMS),A,3.2
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.56
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.22
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-07 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,13.21
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,11.28
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,15.54
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,42.5
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
604495,Norton Tenby,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.97
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.55
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.28
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L3 Current (RMS),A,38.0
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L2 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,220.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,N Current (RMS),A,13.4
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.93
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.33
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.99
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,N Current (RMS),A,17.1
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,20.6
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.07
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-07 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,28.9
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,13.86
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,12.26
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,20.03
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
604495,Norton Tenby,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.03
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.79
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L3 Active Power,kW,7.87
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.53
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L1 Active Power,kW,10.94
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,N Current (RMS),A,34.2
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L3 Current (RMS),A,34.6
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,220.0,L1 Current (RMS),A,48.4
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.55
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,210.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.92
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,4.49
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,N Current (RMS),A,21.9
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.4
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,5.72
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,4.79
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-07 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,12.47
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,15.35
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,21.96
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,55.2
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
604495,Norton Tenby,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L3 Active Power,kW,8.16
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.11
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,N Current (RMS),A,29.8
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L3 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L2 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,220.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.12
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.79
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,210.0,L1 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.32
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.97
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,N Current (RMS),A,3.4
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.08
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.59
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.8
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,28.7
604495,Norton Tenby,2023-08-07 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,29.0
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,13.12
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,14.86
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.49
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,50.7
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
604495,Norton Tenby,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.57
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L3 Active Power,kW,8.43
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L2 Active Power,kW,4.51
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L1 Active Power,kW,11.62
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,N Current (RMS),A,35.2
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L3 Current (RMS),A,37.5
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L2 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,220.0,L1 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.49
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,210.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.96
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.91
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.28
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.07
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,N Current (RMS),A,19.0
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-07 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,29.1
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
