Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,14.02
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.29
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,23.0
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,60.9
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.14
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.92
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.44
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.74
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L2 Active Power,kW,3.7
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L1 Active Power,kW,12.01
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L3 Current (RMS),A,43.5
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L2 Current (RMS),A,18.3
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,220.0,L1 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.93
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.05
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,N Current (RMS),A,11.6
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.91
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.13
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,5.21
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,15.6
604495,Norton Tenby,2023-08-07 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,29.2
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,14.62
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,10.53
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,22.36
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,66.6
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.79
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.72
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.41
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.66
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L3 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L2 Current (RMS),A,21.1
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,220.0,L1 Current (RMS),A,43.6
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.98
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.78
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.07
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.0
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.64
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.88
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.06
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-07 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,14.26
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,10.99
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,19.73
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,55.7
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
604495,Norton Tenby,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.97
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.75
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L3 Active Power,kW,8.92
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.65
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.4
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L3 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L2 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,220.0,L1 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.52
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,N Current (RMS),A,12.5
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.69
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.79
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.03
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.38
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,29.3
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,13.63
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,10.84
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,19.88
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,56.6
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
604495,Norton Tenby,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.85
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.57
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.47
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L2 Active Power,kW,3.85
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.68
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,N Current (RMS),A,31.7
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L3 Current (RMS),A,42.5
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L2 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,220.0,L1 Current (RMS),A,42.7
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.14
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L3 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.13
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.26
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,6.54
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-07 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,28.5
604495,Norton Tenby,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,29.4
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,14.6
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,10.9
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,21.41
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,61.3
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
604495,Norton Tenby,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.52
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.4
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L3 Active Power,kW,7.91
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.05
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.25
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,N Current (RMS),A,23.3
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L3 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L2 Current (RMS),A,23.4
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,220.0,L1 Current (RMS),A,41.3
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.75
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L1 Active Power,kW,0.96
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.94
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.08
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.77
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.72
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,N Current (RMS),A,14.9
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-07 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,13.82
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,12.63
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,19.91
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,49.6
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
604495,Norton Tenby,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.59
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L3 Active Power,kW,9.06
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.33
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L1 Active Power,kW,8.91
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,N Current (RMS),A,27.2
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L3 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,220.0,L1 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L1 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,210.0,L1 Current (RMS),A,6.7
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.42
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.19
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,N Current (RMS),A,3.6
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.92
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.45
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,26.3
604495,Norton Tenby,2023-08-07 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,29.5
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,15.14
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,15.1
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,21.17
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,53.1
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
604495,Norton Tenby,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.42
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.78
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L3 Active Power,kW,10.5
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.5
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.09
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,N Current (RMS),A,30.9
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L3 Current (RMS),A,47.0
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L2 Current (RMS),A,21.0
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,220.0,L1 Current (RMS),A,45.5
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.65
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.2
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,N Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L3 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,210.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.31
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.51
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,20.0
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.42
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,N Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.68
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,7.76
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.17
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,N Current (RMS),A,20.8
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-07 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.1
604495,Norton Tenby,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,29.6
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,16.75
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,16.21
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,20.23
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,46.5
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.27
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.0
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.11
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L1 Active Power,kW,10.63
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,N Current (RMS),A,34.8
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L3 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L2 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,220.0,L1 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.75
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.21
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,N Current (RMS),A,5.8
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,210.0,L1 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.34
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.25
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.54
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.8
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,N Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.81
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.68
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.48
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,33.3
604495,Norton Tenby,2023-08-07 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,29.7
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.32
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.34
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,17.48
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,15.98
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,20.09
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,45.5
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.35
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.3
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L3 Active Power,kW,10.62
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L2 Active Power,kW,3.78
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L1 Active Power,kW,9.43
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,N Current (RMS),A,31.0
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L3 Current (RMS),A,47.4
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L2 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,220.0,L1 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L3 Active Power,kW,0.58
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.89
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.31
