Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.88
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,N Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.12
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,8.8
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,N Current (RMS),A,25.3
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,38.4
604495,Norton Tenby,2023-08-07 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,17.04
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,17.12
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,18.33
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
604495,Norton Tenby,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.94
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L3 Active Power,kW,11.37
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.65
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L1 Active Power,kW,11.33
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,N Current (RMS),A,32.7
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L3 Current (RMS),A,50.1
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,220.0,L1 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.05
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.02
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,210.0,L1 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.41
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.11
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.44
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.78
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,N Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.14
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.18
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,N Current (RMS),A,26.6
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,39.4
604495,Norton Tenby,2023-08-07 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,29.8
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,19.02
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,17.7
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,20.99
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,41.6
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
604495,Norton Tenby,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.06
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L3 Active Power,kW,11.25
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L2 Active Power,kW,5.2
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L1 Active Power,kW,9.62
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,N Current (RMS),A,28.2
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L3 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,220.0,L1 Current (RMS),A,43.2
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.28
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.58
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.22
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.68
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,N Current (RMS),A,13.3
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.5
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.01
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.91
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,N Current (RMS),A,25.0
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,38.6
604495,Norton Tenby,2023-08-07 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,29.9
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,17.6
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,18.45
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,18.84
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.81
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.02
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.93
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.93
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L1 Active Power,kW,9.25
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,N Current (RMS),A,30.5
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L3 Current (RMS),A,48.2
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.6
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,220.0,L1 Current (RMS),A,41.2
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.47
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,N Current (RMS),A,8.1
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L3 Current (RMS),A,7.6
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.92
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.04
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,N Current (RMS),A,6.9
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.96
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.29
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.12
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,44.9
604495,Norton Tenby,2023-08-07 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,19.26
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,19.01
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,17.48
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,35.8
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
604495,Norton Tenby,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.72
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.9
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L3 Active Power,kW,9.94
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.12
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L1 Active Power,kW,10.43
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,N Current (RMS),A,33.6
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L3 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,220.0,L1 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L3 Active Power,kW,0.72
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,210.0,L1 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,5.61
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.91
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.25
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,N Current (RMS),A,19.8
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,28.9
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.1
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.1
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.6
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,N Current (RMS),A,14.5
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,25.7
604495,Norton Tenby,2023-08-07 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,30.0
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,19.73
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,15.36
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,19.91
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,47.4
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
604495,Norton Tenby,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.93
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.82
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.53
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.48
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L1 Active Power,kW,9.97
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L3 Current (RMS),A,43.4
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,220.0,L1 Current (RMS),A,44.2
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.5
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.17
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.08
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,N Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.24
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,2.94
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,23.9
604495,Norton Tenby,2023-08-08 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.3
604495,Norton Tenby,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.68
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,17.22
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,17.68
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,18.42
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,44.9
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
604495,Norton Tenby,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.91
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.86
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.52
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.41
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L1 Active Power,kW,7.82
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,N Current (RMS),A,28.9
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L3 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,220.0,L1 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.2
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.22
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,210.0,L1 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.57
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.98
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.86
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,N Current (RMS),A,10.3
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.88
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.06
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.9
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-08 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,30.1
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.5
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.76
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,15.71
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,14.12
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.35
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,43.2
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
604495,Norton Tenby,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.34
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.9
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.25
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L3 Active Power,kW,9.14
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L2 Active Power,kW,4.54
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L1 Active Power,kW,9.38
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L3 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,220.0,L1 Current (RMS),A,41.4
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.29
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,210.0,L1 Current (RMS),A,12.5
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.54
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.95
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.9
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.27
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.34
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,27.6
604495,Norton Tenby,2023-08-08 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,30.2
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.55
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.79
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,14.29
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,15.51
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,19.08
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
604495,Norton Tenby,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.44
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.8
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.66
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L3 Active Power,kW,9.99
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L2 Active Power,kW,4.45
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L1 Active Power,kW,12.47
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,N Current (RMS),A,38.1
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L3 Current (RMS),A,44.1
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L2 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,220.0,L1 Current (RMS),A,54.9
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.09
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.77
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.39
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,4.1
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.4
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,2.55
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,N Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,24.4
604495,Norton Tenby,2023-08-08 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.4
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
