Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,15.51
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,14.12
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,20.74
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,53.7
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.37
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.87
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.76
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L3 Active Power,kW,10.02
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L2 Active Power,kW,3.93
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L1 Active Power,kW,12.18
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,N Current (RMS),A,39.6
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L3 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L2 Current (RMS),A,18.9
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,220.0,L1 Current (RMS),A,54.0
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.07
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,210.0,L1 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.71
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.18
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.23
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,N Current (RMS),A,3.5
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,2.61
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,N Current (RMS),A,11.2
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-08 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.65
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.58
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.63
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,56.9
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
604495,Norton Tenby,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.57
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L3 Active Power,kW,8.86
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L2 Active Power,kW,4.1
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L1 Active Power,kW,14.69
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,N Current (RMS),A,44.5
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L3 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L2 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,220.0,L1 Current (RMS),A,64.0
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.9
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.1
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.46
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,210.0,L1 Current (RMS),A,8.2
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.12
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.28
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.51
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,N Current (RMS),A,10.9
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,N Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.6
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,16.83
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,12.22
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,23.41
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,62.0
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
604495,Norton Tenby,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.87
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.13
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L3 Active Power,kW,9.79
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L2 Active Power,kW,4.7
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.15
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,N Current (RMS),A,48.6
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L3 Current (RMS),A,43.0
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L2 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,220.0,L1 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.88
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.48
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,N Current (RMS),A,9.5
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.51
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.27
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,N Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.01
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.4
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.53
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,4.0
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.01
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.42
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.66
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,16.2
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,14.13
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,24.99
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,65.5
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.56
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.99
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L3 Active Power,kW,9.41
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L2 Active Power,kW,4.59
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L1 Active Power,kW,14.51
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L3 Current (RMS),A,41.6
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L2 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,220.0,L1 Current (RMS),A,62.3
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.15
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,210.0,L1 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.88
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.63
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,N Current (RMS),A,11.7
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,N Current (RMS),A,6.7
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.28
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
604495,Norton Tenby,2023-08-08 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.41
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.63
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,15.15
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,13.43
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,25.03
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,70.8
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
604495,Norton Tenby,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.49
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L2 Active Power,kW,6.68
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L1 Active Power,kW,14.5
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,N Current (RMS),A,39.8
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L3 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L2 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,220.0,L1 Current (RMS),A,62.5
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L3 Active Power,kW,0.79
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L3 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,210.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.0
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.79
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.5
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.71
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,4.02
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.12
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
604495,Norton Tenby,2023-08-08 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.4
604495,Norton Tenby,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.28
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,15.94
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,15.93
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,24.1
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.43
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.73
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.72
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L2 Active Power,kW,7.34
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L1 Active Power,kW,15.08
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L3 Current (RMS),A,57.0
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L2 Current (RMS),A,32.8
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,220.0,L1 Current (RMS),A,65.7
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L1 Active Power,kW,1.57
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,N Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,210.0,L1 Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.32
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.22
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.86
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,34.3
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.65
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,N Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.57
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,4.42
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.16
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,N Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-08 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,15.7
604495,Norton Tenby,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,18.45
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,21.07
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,24.61
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,56.4
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
604495,Norton Tenby,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.18
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.68
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.2
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L3 Active Power,kW,12.12
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L2 Active Power,kW,5.26
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L1 Active Power,kW,15.72
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,N Current (RMS),A,46.7
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L3 Current (RMS),A,53.2
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L2 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,220.0,L1 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L3 Active Power,kW,0.82
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L1 Active Power,kW,1.91
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,N Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.45
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.98
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.08
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,29.7
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.18
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,4.69
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-08 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.21
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,18.32
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,18.31
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,25.97
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
604495,Norton Tenby,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.2
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.96
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.76
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.1
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L2 Active Power,kW,8.53
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L1 Active Power,kW,15.75
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L3 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L2 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,220.0,L1 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.71
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,N Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.47
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.62
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.2
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,N Current (RMS),A,15.8
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,20.2
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.44
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,5.13
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-08 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.45
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,21.08
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,20.61
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,26.88
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,60.1
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
604495,Norton Tenby,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.05
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L3 Active Power,kW,11.92
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L2 Active Power,kW,8.38
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.54
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,N Current (RMS),A,40.6
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L3 Current (RMS),A,52.2
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L2 Current (RMS),A,36.3
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,220.0,L1 Current (RMS),A,70.8
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.33
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,N Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L3 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,210.0,L1 Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.05
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.38
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,N Current (RMS),A,26.3
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,37.6
