Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,19.7
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.16
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,N Current (RMS),A,9.4
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.93
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.54
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,5.61
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.66
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,N Current (RMS),A,16.2
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-08 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,19.55
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,24.47
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,29.57
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,66.2
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
604495,Norton Tenby,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.85
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L3 Active Power,kW,12.01
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L2 Active Power,kW,8.28
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.33
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,N Current (RMS),A,61.1
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L3 Current (RMS),A,52.9
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,220.0,L1 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L3 Active Power,kW,2.18
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.83
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L1 Active Power,kW,2.82
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,N Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,210.0,L1 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,3.29
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.0
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.75
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,14.6
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.5
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.04
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.89
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.6
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,5.72
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,4.13
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,N Current (RMS),A,16.5
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-08 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,23.58
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,24.28
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,35.22
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,79.9
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
604495,Norton Tenby,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.18
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.93
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L3 Active Power,kW,10.79
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L2 Active Power,kW,11.34
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L1 Active Power,kW,19.47
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,N Current (RMS),A,51.0
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L3 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L2 Current (RMS),A,51.4
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,220.0,L1 Current (RMS),A,85.3
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.51
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.76
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.27
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,N Current (RMS),A,12.4
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.88
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,5.97
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.66
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,17.3
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,25.9
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.56
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.48
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,8.31
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.39
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,N Current (RMS),A,23.2
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-08 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,24.7
604495,Norton Tenby,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.29
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,22.76
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,27.73
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,32.85
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,72.2
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
604495,Norton Tenby,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.1
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.65
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L3 Active Power,kW,12.79
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L2 Active Power,kW,9.53
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L1 Active Power,kW,16.37
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L3 Current (RMS),A,56.6
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L2 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,220.0,L1 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.45
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.88
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L1 Active Power,kW,2.13
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,N Current (RMS),A,15.5
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L3 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,210.0,L1 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,3.1
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.55
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.58
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,N Current (RMS),A,16.1
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,25.0
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,N Current (RMS),A,5.1
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.64
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.68
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.41
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,N Current (RMS),A,26.1
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-08 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,24.5
604495,Norton Tenby,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,23.73
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,26.99
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,29.54
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,63.2
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
604495,Norton Tenby,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.56
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.51
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.22
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L3 Active Power,kW,13.19
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L2 Active Power,kW,12.45
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L1 Active Power,kW,17.38
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,N Current (RMS),A,41.9
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L3 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L2 Current (RMS),A,57.1
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,220.0,L1 Current (RMS),A,75.6
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.19
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.89
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,210.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.99
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.42
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.99
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,N Current (RMS),A,32.6
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,51.1
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,N Current (RMS),A,9.0
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.47
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.83
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,10.19
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,N Current (RMS),A,28.3
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.9
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,42.8
604495,Norton Tenby,2023-08-08 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,24.43
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,36.07
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,38.93
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,88.7
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
604495,Norton Tenby,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.4
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.16
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.69
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.66
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L3 Active Power,kW,13.6
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.5
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L1 Active Power,kW,17.15
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,N Current (RMS),A,30.0
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L3 Current (RMS),A,60.1
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L2 Current (RMS),A,69.9
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,220.0,L1 Current (RMS),A,73.2
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.21
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.89
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,N Current (RMS),A,20.0
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,210.0,L1 Current (RMS),A,22.6
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.22
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.09
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.74
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,37.0
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,25.3
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.68
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,N Current (RMS),A,10.7
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,11.97
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,10.26
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,9.74
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,N Current (RMS),A,20.7
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,52.0
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-08 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,42.6
604495,Norton Tenby,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,31.59
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,37.38
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,40.2
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,71.3
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
604495,Norton Tenby,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,172.6
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.22
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.53
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,0.83
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L3 Active Power,kW,13.06
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L2 Active Power,kW,10.13
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L1 Active Power,kW,20.69
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,N Current (RMS),A,56.9
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L3 Current (RMS),A,58.0
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L2 Current (RMS),A,49.0
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,220.0,L1 Current (RMS),A,88.7
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.99
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.94
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L1 Active Power,kW,4.83
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,210.0,L1 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.49
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,13.55
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,8.38
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,60.0
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,38.2
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.49
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,N Current (RMS),A,12.7
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.0
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.1
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,13.13
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,7.46
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,6.86
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,N Current (RMS),A,25.6
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,55.7
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,32.9
604495,Norton Tenby,2023-08-08 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,31.54
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,33.53
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,44.27
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,93.4
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
604495,Norton Tenby,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,191.0
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.94
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.19
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L3 Active Power,kW,11.86
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L2 Active Power,kW,5.57
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L1 Active Power,kW,20.13
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,N Current (RMS),A,63.5
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L3 Current (RMS),A,53.0
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L2 Current (RMS),A,25.1
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,220.0,L1 Current (RMS),A,86.4
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.79
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L3 Active Power,kW,3.81
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.95
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.5
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,210.0,L1 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.27
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.23
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.87
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,26.2
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,N Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,15.3
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,7.36
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.28
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.44
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,N Current (RMS),A,22.5
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,36.4
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-08 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,25.99
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,23.58
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,39.39
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,97.8
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,169.7
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L3 Active Power,kW,14.05
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.48
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.76
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,N Current (RMS),A,53.4
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L3 Current (RMS),A,62.0
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L2 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,220.0,L1 Current (RMS),A,89.5
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L3 Active Power,kW,3.01
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L1 Active Power,kW,3.44
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,N Current (RMS),A,15.1
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,210.0,L1 Current (RMS),A,16.4
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,4.07
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,11.22
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.0
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,N Current (RMS),A,29.0
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,48.8
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.41
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,N Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.26
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.06
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.89
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-08 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,34.5
604495,Norton Tenby,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,26.84
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,35.35
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,40.51
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,83.5
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
