Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.3
604495,Norton Tenby,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.2
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.06
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.76
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.38
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L2 Active Power,kW,6.36
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L1 Active Power,kW,20.8
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,N Current (RMS),A,58.9
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L3 Current (RMS),A,76.0
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L2 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,220.0,L1 Current (RMS),A,90.8
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.61
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.59
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,N Current (RMS),A,14.0
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.1
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.94
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,16.64
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.01
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,N Current (RMS),A,51.3
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.9
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.16
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,9.14
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,7.82
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,N Current (RMS),A,20.9
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-08 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,34.1
604495,Norton Tenby,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,27.71
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,34.79
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,39.48
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,77.5
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
604495,Norton Tenby,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.3
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.0
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.13
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.91
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.07
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L2 Active Power,kW,6.9
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L1 Active Power,kW,23.83
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,N Current (RMS),A,65.8
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L3 Current (RMS),A,78.7
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L2 Current (RMS),A,30.5
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,220.0,L1 Current (RMS),A,103.6
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.47
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.97
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.81
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,N Current (RMS),A,18.2
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,210.0,L1 Current (RMS),A,13.6
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.25
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,15.78
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,8.9
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,N Current (RMS),A,53.7
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,71.4
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,42.4
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,N Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.1
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.26
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,7.01
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.42
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,N Current (RMS),A,22.4
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,22.4
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,31.2
604495,Norton Tenby,2023-08-08 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,37.6
604495,Norton Tenby,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.21
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,30.25
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,32.22
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,45.11
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,93.2
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
604495,Norton Tenby,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,4.31
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.62
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L3 Active Power,kW,19.0
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L2 Active Power,kW,10.29
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L1 Active Power,kW,25.01
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,N Current (RMS),A,61.2
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L3 Current (RMS),A,82.8
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L2 Current (RMS),A,45.3
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,220.0,L1 Current (RMS),A,108.9
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L3 Active Power,kW,4.06
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.82
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.51
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,N Current (RMS),A,16.8
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L3 Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,210.0,L1 Current (RMS),A,12.0
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.31
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,N Current (RMS),A,27.6
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,36.7
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.42
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.78
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.07
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.12
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,6.68
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,40.8
604495,Norton Tenby,2023-08-08 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.04
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,30.76
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,30.29
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,40.62
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,78.1
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
604495,Norton Tenby,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,175.7
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.88
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.09
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.2
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L2 Active Power,kW,11.06
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.97
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,N Current (RMS),A,64.4
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L3 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L2 Current (RMS),A,48.3
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,220.0,L1 Current (RMS),A,112.5
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.16
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L1 Active Power,kW,2.78
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L3 Current (RMS),A,17.7
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,210.0,L1 Current (RMS),A,13.2
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.92
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.11
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,14.36
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.82
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,N Current (RMS),A,50.5
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,65.1
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.33
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.3
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,8.81
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,7.76
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,N Current (RMS),A,17.4
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,38.5
604495,Norton Tenby,2023-08-08 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,34.2
604495,Norton Tenby,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.74
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,29.3
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,36.67
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,42.43
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,79.1
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
604495,Norton Tenby,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.33
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.2
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L3 Active Power,kW,16.09
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L2 Active Power,kW,10.9
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L1 Active Power,kW,22.87
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,N Current (RMS),A,53.2
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L3 Current (RMS),A,70.0
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L2 Current (RMS),A,47.2
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,220.0,L1 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.5
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L1 Active Power,kW,3.88
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,N Current (RMS),A,19.7
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.6
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,10.62
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.87
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,N Current (RMS),A,34.7
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,45.4
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,31.0
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.67
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,N Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.25
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.09
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.24
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.93
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,N Current (RMS),A,19.1
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,28.6
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,32.3
604495,Norton Tenby,2023-08-08 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,30.7
604495,Norton Tenby,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,31.3
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.35
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,28.41
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,31.15
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,41.6
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,81.0
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
604495,Norton Tenby,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.88
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.93
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L3 Active Power,kW,16.56
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L2 Active Power,kW,10.51
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L1 Active Power,kW,21.72
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,N Current (RMS),A,47.7
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L3 Current (RMS),A,71.5
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L2 Current (RMS),A,45.6
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,220.0,L1 Current (RMS),A,93.6
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L3 Active Power,kW,4.27
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.28
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,N Current (RMS),A,17.9
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L3 Current (RMS),A,18.0
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,210.0,L1 Current (RMS),A,19.2
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.59
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.1
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,N Current (RMS),A,27.8
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.71
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,N Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,7.72
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,10.9
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.68
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,46.9
604495,Norton Tenby,2023-08-08 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,26.1
604495,Norton Tenby,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,30.38
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,32.58
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,38.9
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,67.9
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
604495,Norton Tenby,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.6
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.7
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.06
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L3 Active Power,kW,17.8
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L2 Active Power,kW,11.06
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L1 Active Power,kW,19.87
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,N Current (RMS),A,45.2
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L3 Current (RMS),A,76.6
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,220.0,L1 Current (RMS),A,86.5
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L3 Active Power,kW,3.15
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.93
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,N Current (RMS),A,17.2
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L3 Current (RMS),A,15.8
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,210.0,L1 Current (RMS),A,17.8
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.73
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.41
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.31
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,N Current (RMS),A,28.4
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,32.4
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,3.36
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,14.8
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.43
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.64
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,8.93
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,N Current (RMS),A,23.1
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-08 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,25.6
604495,Norton Tenby,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,31.12
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,30.95
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,37.87
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,74.9
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
604495,Norton Tenby,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,162.6
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.43
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.53
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L3 Active Power,kW,17.86
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L2 Active Power,kW,9.08
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L1 Active Power,kW,17.55
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,N Current (RMS),A,47.1
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L3 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L2 Current (RMS),A,39.7
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,220.0,L1 Current (RMS),A,75.8
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L3 Active Power,kW,3.0
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L1 Active Power,kW,3.64
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,N Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L3 Current (RMS),A,14.5
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,210.0,L1 Current (RMS),A,16.9
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.3
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.31
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,N Current (RMS),A,29.4
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,35.5
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.01
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.93
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,9.21
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,N Current (RMS),A,24.6
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-08 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,31.2
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,28.52
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,28.93
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,36.69
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,76.0
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
604495,Norton Tenby,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.25
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.27
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.96
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.97
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L1 Active Power,kW,16.66
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,N Current (RMS),A,31.1
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L3 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L2 Current (RMS),A,70.9
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,220.0,L1 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L3 Active Power,kW,3.38
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.13
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L1 Active Power,kW,6.32
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,N Current (RMS),A,22.6
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L3 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,210.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.44
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.6
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,31.7
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,34.0
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.56
