Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.06
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,N Current (RMS),A,13.0
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.2
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.29
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,8.34
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,9.2
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,7.06
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,N Current (RMS),A,20.6
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,37.1
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-08 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,31.6
604495,Norton Tenby,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,30.66
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,37.8
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,38.89
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,69.9
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.4
604495,Norton Tenby,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.66
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.61
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L2 Active Power,kW,19.99
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L1 Active Power,kW,16.83
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,N Current (RMS),A,21.1
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L3 Current (RMS),A,71.2
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L2 Current (RMS),A,84.7
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,220.0,L1 Current (RMS),A,72.3
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.61
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L1 Active Power,kW,7.41
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,N Current (RMS),A,26.2
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.8
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.8
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,210.0,L1 Current (RMS),A,31.9
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.6
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.62
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,9.23
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,46.0
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,40.4
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.1
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.08
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.07
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,N Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.28
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.35
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,9.35
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,10.31
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,N Current (RMS),A,21.3
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.3
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,40.7
604495,Norton Tenby,2023-08-08 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,44.4
604495,Norton Tenby,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,31.27
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,45.88
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,44.86
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,78.5
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
604495,Norton Tenby,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,191.4
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.28
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.17
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L2 Active Power,kW,11.11
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L1 Active Power,kW,17.66
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,N Current (RMS),A,39.3
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L3 Current (RMS),A,78.8
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L2 Current (RMS),A,49.2
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,220.0,L1 Current (RMS),A,76.1
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L3 Active Power,kW,4.56
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.87
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L1 Active Power,kW,6.84
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,N Current (RMS),A,26.0
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L3 Current (RMS),A,19.4
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,210.0,L1 Current (RMS),A,30.0
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.92
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,9.26
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,10.92
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,N Current (RMS),A,34.4
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,13.3
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,40.1
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,47.1
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.05
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.92
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.05
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,N Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,6.93
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,9.3
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,7.47
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,30.6
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,41.0
604495,Norton Tenby,2023-08-08 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,33.16
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,34.47
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,43.94
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,81.8
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
604495,Norton Tenby,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.08
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L3 Active Power,kW,17.83
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L2 Active Power,kW,8.35
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L1 Active Power,kW,20.86
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,N Current (RMS),A,52.9
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L3 Current (RMS),A,77.5
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L2 Current (RMS),A,37.9
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,220.0,L1 Current (RMS),A,90.3
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L3 Active Power,kW,5.74
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.08
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L1 Active Power,kW,4.84
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,N Current (RMS),A,23.6
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L3 Current (RMS),A,24.6
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,210.0,L1 Current (RMS),A,21.2
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,10.73
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.15
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,N Current (RMS),A,35.7
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,46.1
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,27.2
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.82
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,N Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.3
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.01
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,9.46
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,9.11
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,N Current (RMS),A,24.1
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,27.3
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,41.7
604495,Norton Tenby,2023-08-08 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,40.0
604495,Norton Tenby,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,31.6
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,33.43
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,42.25
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,79.6
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
604495,Norton Tenby,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,181.1
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.89
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.56
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.77
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.46
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L1 Active Power,kW,24.52
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,N Current (RMS),A,49.5
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L3 Current (RMS),A,64.6
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L2 Current (RMS),A,66.0
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,220.0,L1 Current (RMS),A,106.2
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.1
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L3 Active Power,kW,5.41
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.99
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.01
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,N Current (RMS),A,21.6
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L3 Current (RMS),A,23.5
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,210.0,L1 Current (RMS),A,21.6
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,13.52
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,7.03
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,N Current (RMS),A,43.4
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,57.8
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,31.1
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.48
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,N Current (RMS),A,9.6
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.32
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,9.23
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,6.7
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,10.92
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,N Current (RMS),A,24.8
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,30.1
604495,Norton Tenby,2023-08-08 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,48.6
604495,Norton Tenby,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,31.1
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,31.88
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,38.75
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,49.3
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,95.4
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
604495,Norton Tenby,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,211.2
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.19
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.51
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L3 Active Power,kW,18.03
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.88
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L1 Active Power,kW,26.99
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,N Current (RMS),A,45.8
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L3 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L2 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,220.0,L1 Current (RMS),A,116.2
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L3 Active Power,kW,4.64
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.9
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.11
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,N Current (RMS),A,20.3
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L3 Current (RMS),A,20.7
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L2 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,210.0,L1 Current (RMS),A,22.0
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.75
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,16.28
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.33
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,N Current (RMS),A,53.0
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,71.0
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.0
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.8
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.86
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,N Current (RMS),A,12.1
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.36
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.06
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.63
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,10.58
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,9.57
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.8
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,46.5
604495,Norton Tenby,2023-08-08 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.07
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,32.85
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,48.51
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,49.16
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,94.9
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,208.2
604495,Norton Tenby,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,210.3
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.71
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.18
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L3 Active Power,kW,16.07
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L2 Active Power,kW,16.04
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L1 Active Power,kW,28.84
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,N Current (RMS),A,58.1
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L3 Current (RMS),A,70.3
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L2 Current (RMS),A,69.2
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,220.0,L1 Current (RMS),A,123.7
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.07
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.86
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L1 Active Power,kW,4.92
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,N Current (RMS),A,19.4
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,210.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.48
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.52
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.61
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,3.31
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,19.81
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.2
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,N Current (RMS),A,56.7
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,14.2
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,84.0
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,31.4
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,3.22
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.53
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,13.7
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.31
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.73
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,13.61
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.44
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,N Current (RMS),A,35.9
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.9
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,58.6
604495,Norton Tenby,2023-08-08 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,37.3
604495,Norton Tenby,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,31.0
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,28.4
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,52.85
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,50.53
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,113.0
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
604495,Norton Tenby,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.0
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.39
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L2 Active Power,kW,17.95
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L1 Active Power,kW,25.32
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,N Current (RMS),A,47.8
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L3 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L2 Current (RMS),A,77.0
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,220.0,L1 Current (RMS),A,109.6
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.23
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L3 Active Power,kW,1.77
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L1 Active Power,kW,5.35
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,N Current (RMS),A,21.4
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L3 Current (RMS),A,9.5
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,210.0,L1 Current (RMS),A,23.6
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.63
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,12.96
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.21
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,N Current (RMS),A,41.2
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,16.6
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,62.6
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.55
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,3.04
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,N Current (RMS),A,9.1
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,14.1
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.15
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,6.49
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,13.57
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,9.01
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,N Current (RMS),A,31.8
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,58.7
604495,Norton Tenby,2023-08-08 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,31.31
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,47.12
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,46.89
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,93.4
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,201.7
604495,Norton Tenby,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.3
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.49
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.16
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L3 Active Power,kW,20.42
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L2 Active Power,kW,20.44
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L1 Active Power,kW,28.31
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,N Current (RMS),A,43.8
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L3 Current (RMS),A,89.0
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L2 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,220.0,L1 Current (RMS),A,121.9
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.09
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.3
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L2 Active Power,kW,0.81
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L1 Active Power,kW,9.03
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,N Current (RMS),A,35.0
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L3 Current (RMS),A,7.3
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L2 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,210.0,L1 Current (RMS),A,39.3
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.58
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.99
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.01
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,N Current (RMS),A,21.0
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,23.7
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,23.3
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.91
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.8
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,N Current (RMS),A,8.0
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.38
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.96
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,10.02
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,6.46
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,44.0
604495,Norton Tenby,2023-08-08 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,29.5
604495,Norton Tenby,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.9
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,30.17
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,38.01
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,50.61
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,98.6
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,163.1
604495,Norton Tenby,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,216.3
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.61
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.0
