Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.5
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L3 Active Power,kW,26.23
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L2 Active Power,kW,21.84
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L1 Active Power,kW,30.99
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,N Current (RMS),A,40.5
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L3 Current (RMS),A,112.6
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L2 Current (RMS),A,93.2
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,220.0,L1 Current (RMS),A,133.3
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.26
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L2 Active Power,kW,0.92
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L1 Active Power,kW,9.68
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,N Current (RMS),A,36.1
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L2 Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,210.0,L1 Current (RMS),A,42.0
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.76
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.14
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.36
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.99
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,N Current (RMS),A,33.3
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,42.2
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.18
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.15
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,N Current (RMS),A,9.2
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.2
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.44
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,6.27
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,11.89
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.29
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,N Current (RMS),A,28.0
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,28.3
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,52.1
604495,Norton Tenby,2023-08-08 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,37.26
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,44.2
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,58.09
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,100.5
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,188.7
604495,Norton Tenby,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,248.3
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.64
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L3 Active Power,kW,24.84
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L2 Active Power,kW,20.52
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L1 Active Power,kW,30.32
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,N Current (RMS),A,44.4
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L3 Current (RMS),A,106.6
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L2 Current (RMS),A,87.8
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,220.0,L1 Current (RMS),A,130.6
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.45
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.89
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L1 Active Power,kW,5.22
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,N Current (RMS),A,19.3
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,210.0,L1 Current (RMS),A,23.2
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.81
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.74
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,N Current (RMS),A,22.7
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,30.2
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,21.4
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.11
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.29
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.82
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.6
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,15.5
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,6.36
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,N Current (RMS),A,44.1
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,21.7
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,66.3
604495,Norton Tenby,2023-08-08 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,28.4
604495,Norton Tenby,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,33.53
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,46.54
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,47.87
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,77.4
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,198.2
604495,Norton Tenby,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,205.7
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.93
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.72
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L3 Active Power,kW,27.49
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L2 Active Power,kW,21.18
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L1 Active Power,kW,32.84
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L3 Current (RMS),A,117.3
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L2 Current (RMS),A,90.5
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,220.0,L1 Current (RMS),A,141.3
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.97
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.82
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.2
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L1 Active Power,kW,5.16
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,N Current (RMS),A,18.5
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.6
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,210.0,L1 Current (RMS),A,22.8
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.8
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.77
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.86
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.59
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.37
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,N Current (RMS),A,20.4
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,24.2
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.06
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,N Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,6.79
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,15.66
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,4.58
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,N Current (RMS),A,43.0
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,30.3
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,67.4
604495,Norton Tenby,2023-08-08 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,20.9
604495,Norton Tenby,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,30.8
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,38.58
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,45.2
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,49.2
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,68.8
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,192.8
604495,Norton Tenby,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,210.8
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.55
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.27
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L3 Active Power,kW,26.82
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L2 Active Power,kW,20.6
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L1 Active Power,kW,27.81
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,N Current (RMS),A,37.5
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L3 Current (RMS),A,114.8
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L2 Current (RMS),A,88.0
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,220.0,L1 Current (RMS),A,120.2
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.94
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.38
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L1 Active Power,kW,8.62
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,N Current (RMS),A,30.4
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L3 Current (RMS),A,12.2
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,210.0,L1 Current (RMS),A,36.9
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.69
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.62
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.98
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.16
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,N Current (RMS),A,24.7
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,12.6
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,30.8
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,32.0
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.16
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,N Current (RMS),A,4.5
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.14
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,6.54
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,14.5
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.04
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,N Current (RMS),A,39.0
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,29.6
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,62.1
604495,Norton Tenby,2023-08-08 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,38.86
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,44.98
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,48.8
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,75.0
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,165.7
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,191.4
604495,Norton Tenby,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,208.8
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.98
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.39
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L3 Active Power,kW,25.2
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.26
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L1 Active Power,kW,28.42
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,N Current (RMS),A,48.1
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L3 Current (RMS),A,107.7
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L2 Current (RMS),A,78.5
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,220.0,L1 Current (RMS),A,122.5
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L3 Active Power,kW,4.13
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L1 Active Power,kW,9.04
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,N Current (RMS),A,32.2
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L3 Current (RMS),A,19.0
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.5
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,210.0,L1 Current (RMS),A,38.8
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,4.02
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.89
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.09
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,N Current (RMS),A,33.5
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,18.8
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,47.7
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,32.1
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,N Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.62
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.18
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,7.86
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,14.5
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,N Current (RMS),A,39.2
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,34.7
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,61.9
604495,Norton Tenby,2023-08-08 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
604495,Norton Tenby,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.7
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,41.77
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,45.48
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,49.83
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,76.7
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.1
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,195.2
604495,Norton Tenby,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,213.2
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.04
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.3
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.47
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L3 Active Power,kW,26.45
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.91
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L1 Active Power,kW,35.11
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,N Current (RMS),A,71.5
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L3 Current (RMS),A,113.5
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L2 Current (RMS),A,72.9
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,220.0,L1 Current (RMS),A,151.2
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.18
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.0
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.97
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.07
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L1 Active Power,kW,9.66
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,N Current (RMS),A,38.3
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L3 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,210.0,L1 Current (RMS),A,42.3
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.37
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.7
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,5.91
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,16.37
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.19
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,N Current (RMS),A,42.0
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,32.5
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.09
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.42
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,11.42
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,5.15
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,N Current (RMS),A,31.3
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,49.7
604495,Norton Tenby,2023-08-08 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,24.1
604495,Norton Tenby,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,40.2
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,47.12
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,58.21
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,103.9
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,170.7
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,200.7
604495,Norton Tenby,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,249.4
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.19
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.69
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L3 Active Power,kW,27.53
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L2 Active Power,kW,22.55
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L1 Active Power,kW,37.94
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,N Current (RMS),A,64.2
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L3 Current (RMS),A,118.0
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L2 Current (RMS),A,98.4
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,220.0,L1 Current (RMS),A,162.6
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.17
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L3 Active Power,kW,2.83
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L1 Active Power,kW,5.75
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,N Current (RMS),A,21.7
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,210.0,L1 Current (RMS),A,25.4
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,3.98
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,16.07
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.08
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,N Current (RMS),A,49.3
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,17.9
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,71.8
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,36.6
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.02
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.17
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,N Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.46
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.72
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,12.66
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,7.03
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,N Current (RMS),A,41.3
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,56.0
604495,Norton Tenby,2023-08-08 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,37.33
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,53.98
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,59.97
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,105.9
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,229.7
604495,Norton Tenby,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,256.6
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.86
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.87
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.08
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L3 Active Power,kW,22.71
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L2 Active Power,kW,15.8
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L1 Active Power,kW,40.03
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,N Current (RMS),A,84.6
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L3 Current (RMS),A,99.1
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L2 Current (RMS),A,70.4
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,220.0,L1 Current (RMS),A,174.1
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.45
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,N Current (RMS),A,14.4
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L2 Current (RMS),A,6.3
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.5
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,14.17
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.24
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,N Current (RMS),A,45.6
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.7
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,60.9
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,46.2
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.4
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.09
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,N Current (RMS),A,9.3
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.5
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.66
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,15.63
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.66
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,N Current (RMS),A,50.0
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,67.0
604495,Norton Tenby,2023-08-08 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.6
604495,Norton Tenby,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,30.6
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.9
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.45
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,31.17
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,48.7
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,60.4
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,126.3
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,209.5
604495,Norton Tenby,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,261.6
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.09
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.64
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.16
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L3 Active Power,kW,22.03
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L2 Active Power,kW,16.45
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L1 Active Power,kW,42.43
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,N Current (RMS),A,95.4
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L3 Current (RMS),A,95.7
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L2 Current (RMS),A,72.6
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,220.0,L1 Current (RMS),A,184.9
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.12
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.81
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.68
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L2 Active Power,kW,1.0
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.17
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,N Current (RMS),A,9.9
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L3 Current (RMS),A,9.0
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L2 Current (RMS),A,5.1
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,210.0,L1 Current (RMS),A,10.3
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.57
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.22
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.34
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,11.3
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,17.77
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,N Current (RMS),A,60.9
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,49.4
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,77.8
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.04
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
