Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.8
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.7
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.88
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,14.77
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,8.83
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,N Current (RMS),A,48.8
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,64.2
604495,Norton Tenby,2023-08-08 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,40.2
604495,Norton Tenby,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.72
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,29.17
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,44.82
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,72.19
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,174.1
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,192.9
604495,Norton Tenby,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,313.5
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.35
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,4.02
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L3 Active Power,kW,20.23
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L2 Active Power,kW,15.19
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L1 Active Power,kW,33.58
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,N Current (RMS),A,72.4
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L3 Current (RMS),A,88.3
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L2 Current (RMS),A,66.7
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,220.0,L1 Current (RMS),A,146.4
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.13
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.96
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L3 Active Power,kW,2.24
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L1 Active Power,kW,1.94
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,N Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L3 Current (RMS),A,11.0
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,210.0,L1 Current (RMS),A,9.7
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.29
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.02
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,13.87
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,N Current (RMS),A,48.7
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.5
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,61.5
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.43
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.54
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.11
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.5
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.58
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.86
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.45
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,7.1
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,8.36
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,N Current (RMS),A,23.8
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,33.5
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,37.2
604495,Norton Tenby,2023-08-08 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,37.7
604495,Norton Tenby,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.81
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,32.33
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,31.67
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,58.86
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,133.0
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
604495,Norton Tenby,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,255.4
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.1
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.98
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.08
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L3 Active Power,kW,21.02
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L2 Active Power,kW,15.6
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L1 Active Power,kW,36.96
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,N Current (RMS),A,82.7
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L3 Current (RMS),A,91.1
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L2 Current (RMS),A,67.7
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,220.0,L1 Current (RMS),A,161.3
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.15
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.17
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.16
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L2 Active Power,kW,1.3
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L1 Active Power,kW,3.46
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,N Current (RMS),A,15.0
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L3 Current (RMS),A,13.8
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L2 Current (RMS),A,6.1
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,210.0,L1 Current (RMS),A,17.0
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.51
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,9.79
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,15.51
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,N Current (RMS),A,51.1
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,45.8
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,67.6
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.5
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.23
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.16
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.48
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,5.9
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,N Current (RMS),A,25.7
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-08 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,27.0
604495,Norton Tenby,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.16
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,29.72
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,35.37
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,62.96
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,147.6
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
604495,Norton Tenby,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,271.6
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.95
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L3 Active Power,kW,18.62
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L2 Active Power,kW,16.72
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L1 Active Power,kW,37.16
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,N Current (RMS),A,82.4
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L3 Current (RMS),A,81.4
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L2 Current (RMS),A,73.0
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,220.0,L1 Current (RMS),A,160.8
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.32
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.89
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L3 Active Power,kW,1.59
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L2 Active Power,kW,1.32
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L1 Active Power,kW,1.69
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,N Current (RMS),A,7.6
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L3 Current (RMS),A,8.4
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L2 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,210.0,L1 Current (RMS),A,8.6
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.42
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,2.59
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,11.95
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,11.32
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,N Current (RMS),A,42.1
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,11.1
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,53.8
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,50.8
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.16
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.53
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,N Current (RMS),A,10.5
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.3
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.49
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.34
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,7.53
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.98
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,33.7
604495,Norton Tenby,2023-08-08 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
604495,Norton Tenby,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.91
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.03
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,26.55
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,40.05
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,55.15
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,120.3
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,172.4
604495,Norton Tenby,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,238.3
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.32
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.4
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L3 Active Power,kW,15.98
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L2 Active Power,kW,19.79
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L1 Active Power,kW,33.86
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,N Current (RMS),A,73.4
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L3 Current (RMS),A,70.2
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L2 Current (RMS),A,85.1
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,220.0,L1 Current (RMS),A,146.4
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.31
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.01
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L3 Active Power,kW,1.0
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L2 Active Power,kW,1.16
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L1 Active Power,kW,2.42
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L3 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L2 Current (RMS),A,5.4
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,210.0,L1 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.59
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,2.5
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,8.39
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.97
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,N Current (RMS),A,29.5
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,10.8
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,39.9
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,35.7
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.34
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.54
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,N Current (RMS),A,7.4
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.24
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.15
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,6.93
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,5.54
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,N Current (RMS),A,25.1
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.9
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,31.5
604495,Norton Tenby,2023-08-08 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,25.2
604495,Norton Tenby,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,30.5
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.29
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,22.98
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,38.1
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,50.64
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,119.5
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,165.1
604495,Norton Tenby,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,218.1
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,1.8
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.84
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.6
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L3 Active Power,kW,14.47
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L2 Active Power,kW,17.8
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L1 Active Power,kW,34.03
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,N Current (RMS),A,77.4
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L3 Current (RMS),A,63.4
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L2 Current (RMS),A,77.2
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,220.0,L1 Current (RMS),A,147.1
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.35
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.9
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L3 Active Power,kW,1.66
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L2 Active Power,kW,0.74
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L1 Active Power,kW,3.77
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,N Current (RMS),A,15.2
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L3 Current (RMS),A,8.8
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L2 Current (RMS),A,3.9
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,210.0,L1 Current (RMS),A,16.7
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.85
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,2.62
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.95
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.5
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,N Current (RMS),A,28.6
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,11.3
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,41.9
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,29.2
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.13
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.56
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.35
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.52
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.68
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,5.84
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,5.83
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,N Current (RMS),A,24.2
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,27.1
604495,Norton Tenby,2023-08-08 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,26.8
604495,Norton Tenby,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,21.72
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,35.9
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,51.06
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,123.8
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
604495,Norton Tenby,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,219.6
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.18
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L3 Active Power,kW,16.1
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L2 Active Power,kW,23.79
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L1 Active Power,kW,37.64
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,N Current (RMS),A,81.8
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L3 Current (RMS),A,70.6
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L2 Current (RMS),A,103.9
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,220.0,L1 Current (RMS),A,162.2
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.38
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.95
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L3 Active Power,kW,1.29
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L2 Active Power,kW,0.68
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L1 Active Power,kW,2.54
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,N Current (RMS),A,11.4
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L3 Current (RMS),A,5.9
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L2 Current (RMS),A,3.8
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,210.0,L1 Current (RMS),A,12.4
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.36
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.72
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,2.87
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.62
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.73
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,N Current (RMS),A,26.5
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,12.3
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,36.5
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,34.4
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.53
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,-0.22
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.35
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.27
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,N Current (RMS),A,8.7
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.02
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.04
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.23
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,5.16
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,6.59
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,N Current (RMS),A,25.9
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,8.5
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,23.8
604495,Norton Tenby,2023-08-08 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,29.4
604495,Norton Tenby,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,30.4
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,21.26
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,38.59
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,55.76
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,135.5
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,167.7
604495,Norton Tenby,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,239.8
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.24
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,2.59
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L3 Active Power,kW,15.97
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L2 Active Power,kW,18.52
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L1 Active Power,kW,34.57
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,N Current (RMS),A,76.2
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L3 Current (RMS),A,69.8
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L2 Current (RMS),A,79.9
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,220.0,L1 Current (RMS),A,148.3
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.39
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-1.11
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L3 Active Power,kW,1.38
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L2 Active Power,kW,0.77
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L1 Active Power,kW,2.0
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L3 Current (RMS),A,7.5
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L2 Current (RMS),A,4.2
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,210.0,L1 Current (RMS),A,10.1
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.5
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.76
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.36
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.65
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,N Current (RMS),A,21.2
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,11.9
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,27.9
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,29.9
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.01
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.28
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.44
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,-0.02
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.0
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,N Current (RMS),A,6.8
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.3
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.07
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.17
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,6.25
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.96
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,N Current (RMS),A,22.1
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,11.5
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,27.8
604495,Norton Tenby,2023-08-08 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
604495,Norton Tenby,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,22.26
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,33.22
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,48.17
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,109.2
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
604495,Norton Tenby,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,206.6
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,2.41
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.47
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,3.83
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L3 Active Power,kW,16.71
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L2 Active Power,kW,18.83
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L1 Active Power,kW,32.78
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,N Current (RMS),A,67.0
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L3 Current (RMS),A,71.9
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L2 Current (RMS),A,80.8
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,220.0,L1 Current (RMS),A,141.4
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L3 Reactive Power,kVAR,-0.27
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L2 Reactive Power,kVAR,-0.25
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L1 Reactive Power,kVAR,-0.91
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L3 Active Power,kW,3.26
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L2 Active Power,kW,0.85
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L1 Active Power,kW,1.62
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,N Current (RMS),A,12.8
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L3 Current (RMS),A,15.0
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L2 Current (RMS),A,4.4
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,210.0,L1 Current (RMS),A,8.3
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.41
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.58
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,2.69
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,10.52
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,7.61
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,N Current (RMS),A,37.0
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,11.6
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,50.9
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,33.8
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,-0.21
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.3
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.16
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.06
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,N Current (RMS),A,9.8
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.03
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.85
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,6.44
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,4.53
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,N Current (RMS),A,24.4
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,28.8
604495,Norton Tenby,2023-08-08 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,20.8
604495,Norton Tenby,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,30.3
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,24.68
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,38.85
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,47.61
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,104.6
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
604495,Norton Tenby,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,204.6
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L3 Reactive Power,kVAR,3.13
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L2 Reactive Power,kVAR,-0.46
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L1 Reactive Power,kVAR,1.82
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L3 Active Power,kW,13.76
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L2 Active Power,kW,19.55
604495,Norton Tenby,2023-08-08 14:40:00+00:00,feeder,220.0,L1 Active Power,kW,30.63
